Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,28.6089785473,14.6195259982,0.0,1.41976888861,1.91011974705,2.3935639134,123.025057549,123.025057549
 01/02  08:00:00,30.842335934,14.6195259982,0.0,1.03986978741,7.6404789882,4.7871278268,81.6585681393,81.6585681393
 01/02  09:00:00,42.9123636081,14.6195259982,0.0,0.814166442506,19.1011974705,8.3774736969,59.9413682881,59.9413682881
 01/02  10:00:00,60.4131168816,14.6195259982,0.0,0.640397826221,34.3821554469,10.7710376103,35.0131057743,35.0131057743
 01/02  11:00:00,60.321646684,14.6195259982,0.0,0.548927628622,34.3821554469,10.7710376103,26.8828044642,26.8828044642
 01/02  12:00:00,60.2618624516,14.6195259982,0.0,0.489143396211,34.3821554469,10.7710376103,20.0128467727,20.0128467727
 01/02  13:00:00,60.3398372315,14.6195259982,0.0,0.567118176051,34.3821554469,10.7710376103,28.3957387071,28.3957387071
 01/02  14:00:00,60.3339595595,14.6195259982,0.0,0.561240504047,34.3821554469,10.7710376103,29.1127860224,29.1127860224
 01/02  15:00:00,60.2527526009,14.6195259982,0.0,0.480033545446,34.3821554469,10.7710376103,22.2203650308,22.2203650308
 01/02  16:00:00,60.2364435036,14.6195259982,0.0,0.46372444813,34.3821554469,10.7710376103,19.0297573466,19.0297573466
 01/02  17:00:00,60.3011526438,14.6195259982,0.0,0.528433588346,34.3821554469,10.7710376103,27.6374572533,27.6374572533
 01/02  18:00:00,64.5205218424,14.6195259982,0.0,0.614802787016,34.3821554469,10.7710376103,39.7115045405,39.7115045405
 01/02  19:00:00,56.1141665773,14.6195259982,0.0,0.732947960864,22.9214369646,9.5742556536,52.1732227936,52.1732227936
 01/02  20:00:00,56.2081666109,14.6195259982,0.0,0.826947994449,22.9214369646,9.5742556536,65.7997810924,65.7997810924
 01/02  21:00:00,51.2180124071,14.6195259982,0.0,0.853815241456,19.1011974705,8.3774736969,73.3478417699,73.3478417699
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.6068034757,0.00804022548532,0.0,0.0290795897265,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.6550324441,0.00804022548532,0.0,0.0773085581525,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.7253522201,0.0401610759152,0.0,0.115507483761,1.91011974705,2.3935639134,0.756776469818,0.756776469818
 01/03  05:00:00,12.7607603002,0.0453870890371,0.0,0.145689550677,1.91011974705,2.3935639134,0.879902841277,0.879902841277
 01/03  06:00:00,12.8494955376,0.108903948874,0.0,0.170907928228,1.91011974705,2.3935639134,2.22940387932,2.22940387932
 01/03  07:00:00,29.1493720225,14.6195259982,0.0,1.96016236383,1.91011974705,2.3935639134,185.978609075,185.978609075
 01/03  08:00:00,31.4947234092,14.6195259982,0.0,1.6922572626,7.6404789882,4.7871278268,150.233960245,150.233960245
 01/03  09:00:00,43.4858183921,14.6195259982,0.0,1.38762122652,19.1011974705,8.3774736969,131.504433686,131.504433686
 01/03  10:00:00,61.0120923859,14.6195259982,0.0,1.23937333051,34.3821554469,10.7710376103,108.870460041,108.870460041
 01/03  11:00:00,60.9137880573,14.6195259982,0.0,1.14106900191,34.3821554469,10.7710376103,100.190979477,100.190979477
 01/03  12:00:00,60.6907897428,14.6195259982,0.0,0.918070687348,34.3821554469,10.7710376103,87.4889749039,87.4889749039
 01/03  13:00:00,60.5554891799,14.6195259982,0.0,0.782770124468,34.3821554469,10.7710376103,82.6720573811,82.6720573811
 01/03  14:00:00,60.2563404302,14.6195259982,0.0,0.483621374795,34.3821554469,10.7710376103,76.1237891035,76.1237891035
 01/03  15:00:00,60.1224195871,14.6195259982,0.0,0.349700531706,34.3821554469,10.7710376103,69.8257451053,69.8257451053
 01/03  16:00:00,60.1242345917,14.6195259982,0.0,0.35151553632,34.3821554469,10.7710376103,61.3515797158,61.3515797158
 01/03  17:00:00,60.2057336888,14.6195259982,0.0,0.433014633395,34.3821554469,10.7710376103,60.2542405379,60.2542405379
 01/03  18:00:00,64.5274700177,14.6195259982,0.0,0.621750962292,34.3821554469,10.7710376103,66.6588286962,66.6588286962
 01/03  19:00:00,56.0633051016,14.6195259982,0.0,0.682086485164,22.9214369646,9.5742556536,71.035805044,71.035805044
 01/03  20:00:00,56.1125088275,14.6195259982,0.0,0.731290211068,22.9214369646,9.5742556536,78.4340844435,78.4340844435
 01/03  21:00:00,51.1256080435,14.6195259982,0.0,0.761410877864,19.1011974705,8.3774736969,82.777627127,82.777627127
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5850053118,0.00268007516177,0.0,0.0126415762361,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.7094601477,0.0428952073242,0.0,0.0968812799583,1.91011974705,2.3935639134,0.821193391787,0.821193391787
 01/04  05:00:00,12.8324452727,0.102562910167,0.0,0.160198702079,1.91011974705,2.3935639134,2.12955260355,2.12955260355
 01/04  06:00:00,12.9925422428,0.226522941546,0.0,0.196335640839,1.91011974705,2.3935639134,5.37020912353,5.37020912353
 01/04  07:00:00,29.097356667,14.6195259982,0.0,1.90814700837,1.91011974705,2.3935639134,207.303667289,207.303667289
 01/04  08:00:00,31.3765154316,14.6195259982,0.0,1.57404928506,7.6404789882,4.7871278268,173.837407961,173.837407961
 01/04  09:00:00,43.265390356,14.6195259982,0.0,1.16719319033,19.1011974705,8.3774736969,152.620398923,152.620398923
 01/04  10:00:00,60.5705901408,14.6195259982,0.0,0.797871085354,34.3821554469,10.7710376103,123.191812317,123.191812317
 01/04  11:00:00,60.2503438447,14.6195259982,0.0,0.477624789282,34.3821554469,10.7710376103,102.84609797,102.84609797
 01/04  12:00:00,59.95985926,14.6195259982,0.0,0.187140204583,34.3821554469,10.7710376103,79.2867696128,79.2867696128
 01/04  13:00:00,59.7988821282,14.6168459231,0.0,0.0288431478994,34.3821554469,10.7710376103,63.8041067293,63.8041067293
 01/04  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,49.0689190649,49.0689190649
 01/04  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,39.3128402578,39.3128402578
 01/04  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,30.2367940753,30.2367940753
 01/04  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,25.9964413609,25.9964413609
 01/04  18:00:00,63.9302528561,14.6155058855,0.0,0.0285539133771,34.3821554469,10.7710376103,29.4884465279,29.4884465279
 01/04  19:00:00,55.5433329429,14.6195259982,0.0,0.162114326521,22.9214369646,9.5742556536,39.0951742074,39.0951742074
 01/04  20:00:00,55.6264878483,14.6195259982,0.0,0.245269231858,22.9214369646,9.5742556536,48.3294436217,48.3294436217
 01/04  21:00:00,50.716643496,14.6195259982,0.0,0.352446330371,19.1011974705,8.3774736969,62.2456484418,62.2456484418
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,28.7503771626,14.6195259982,0.0,1.56116750397,1.91011974705,2.3935639134,191.79131457,191.79131457
 01/05  08:00:00,31.0083062367,14.6195259982,0.0,1.20584009015,7.6404789882,4.7871278268,155.319761854,155.319761854
 01/05  09:00:00,42.8827059791,14.6195259982,0.0,0.784508813518,19.1011974705,8.3774736969,127.145403379,127.145403379
 01/05  10:00:00,60.1606989364,14.6195259982,0.0,0.387979881003,34.3821554469,10.7710376103,89.1151022011,89.1151022011
 01/05  11:00:00,59.8960878908,14.6195259982,0.0,0.12336883536,34.3821554469,10.7710376103,65.2430165448,65.2430165448
 01/05  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,41.114518981,41.114518981
 01/05  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,29.1859453154,29.1859453154
 01/05  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,18.7862734054,18.7862734054
 01/05  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.67693303899,9.67693303899
 01/05  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,7.03999647379,7.03999647379
 01/05  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.89565465666,5.89565465666
 01/05  18:00:00,63.8976788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.59819222589,5.59819222589
 01/05  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,6.4031898938,6.4031898938
 01/05  20:00:00,55.377002612,14.6128258103,0.0,0.00248418344915,22.9214369646,9.5742556536,16.6386467917,16.6386467917
 01/05  21:00:00,50.4339747305,14.6195259982,0.0,0.0697775649228,19.1011974705,8.3774736969,25.5178706448,25.5178706448
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,27.5362242021,14.6195259982,0.0,0.34701454344,1.91011974705,2.3935639134,46.63622085,46.63622085
 01/06  08:00:00,30.0613519125,14.6195259982,0.0,0.258885765918,7.6404789882,4.7871278268,26.5580004782,26.5580004782
 01/06  09:00:00,42.2981572707,14.6195259982,0.0,0.199960105039,19.1011974705,8.3774736969,15.5026374995,15.5026374995
 01/06  10:00:00,59.9453670776,14.6195259982,0.0,0.172648022149,34.3821554469,10.7710376103,5.94881948817,5.94881948817
 01/06  11:00:00,59.8520124183,14.6168459231,0.0,0.0819734380352,34.3821554469,10.7710376103,4.21877601055,4.21877601055
 01/06  12:00:00,59.7792570459,14.6114857727,0.014578215999,0.0,34.3821554469,10.7710376103,2.29318843492,2.29318843492
 01/06  13:00:00,59.819355224,14.6114857727,0.0546763940172,0.0,34.3821554469,10.7710376103,0.751272014589,0.751272014589
 01/06  14:00:00,60.1111910067,14.6114857727,0.346512176804,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  15:00:00,60.7364166926,14.6114857727,0.97173786268,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  16:00:00,60.6464753642,14.6114857727,0.881796534298,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  17:00:00,60.2932647126,14.6114857727,0.52858588262,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  18:00:00,64.0348439428,14.6114857727,0.137165112883,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0910679321822,0.0910679321822
 01/06  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.84960394801,0.84960394801
 01/06  21:00:00,50.3622406357,14.6141658479,0.0,0.00340362040343,19.1011974705,8.3774736969,2.06420967494,2.06420967494
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,27.5026139609,14.6195259982,0.0,0.911795280544,1.91011974705,1.79517293505,104.348272331,104.348272331
 01/07  08:00:00,25.5313451694,14.6195259982,0.0,0.745900473628,3.8202394941,3.5903458701,86.4228406925,86.4228406925
 01/07  09:00:00,32.5854379822,14.6195259982,0.0,0.521283718182,11.4607184823,5.9839097835,75.8524274538,75.8524274538
 01/07  10:00:00,47.3154884618,14.6195259982,0.0,0.200269845349,22.9214369646,9.5742556536,51.3031815486,51.3031815486
 01/07  11:00:00,59.7682282896,14.6128258103,0.0,0.00220942210161,34.3821554469,10.7710376103,33.2693845579,33.2693845579
 01/07  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,19.5469141584,19.5469141584
 01/07  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,10.143799406,10.143799406
 01/07  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.21189378222,5.21189378222
 01/07  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,4.56369552987,4.56369552987
 01/07  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,4.17474670569,4.17474670569
 01/07  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,3.91913389987,3.91913389987
 01/07  18:00:00,63.8976788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.70626228921,9.70626228921
 01/07  19:00:00,50.4388125558,14.6181859606,0.0,0.0759554277312,19.1011974705,8.3774736969,30.8567310993,30.8567310993
 01/07  20:00:00,40.5470131151,14.6195259982,0.0,0.216858851048,11.4607184823,5.9839097835,43.8469642858,43.8469642858
 01/07  21:00:00,40.6387245224,14.6195259982,0.0,0.308570258363,11.4607184823,5.9839097835,52.315510334,52.315510334
 01/07  22:00:00,30.7028277806,14.6195259982,0.0,0.406716418195,3.8202394941,3.5903458701,65.0244070137,65.0244070137
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  08:00:00,6.46224996651,0.00134003758089,0.0,0.000283913499126,1.91011974705,1.79517293505,0.0,0.0
 01/08  09:00:00,23.24995385,14.6195259982,0.0,1.21984248759,3.8202394941,3.5903458701,179.303860176,179.303860176
 01/08  10:00:00,22.706227136,14.6195259982,0.0,0.676115773589,3.8202394941,3.5903458701,135.918503048,135.918503048
 01/08  11:00:00,37.497787584,14.6195259982,0.0,0.416611869132,15.2809579764,7.1806917402,108.19250227,108.19250227
 01/08  12:00:00,37.2060974691,14.6195259982,0.0,0.124921754317,15.2809579764,7.1806917402,89.8200438992,89.8200438992
 01/08  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,64.0866642147,64.0866642147
 01/08  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,47.8834355923,47.8834355923
 01/08  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,34.6543373414,34.6543373414
 01/08  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,28.0202227004,28.0202227004
 01/08  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,27.1548472125,27.1548472125
 01/08  18:00:00,41.2061354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,45.1950178321,45.1950178321
 01/08  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,59.8537711698,59.8537711698
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,28.7169511718,14.6195259982,0.0,1.52774151317,1.91011974705,2.3935639134,190.145873251,190.145873251
 01/09  08:00:00,30.9803652647,14.6195259982,0.0,1.17789911815,7.6404789882,4.7871278268,154.481266779,154.481266779
 01/09  09:00:00,42.8328595262,14.6195259982,0.0,0.734662360593,19.1011974705,8.3774736969,127.481227156,127.481227156
 01/09  10:00:00,60.0798417693,14.6195259982,0.0,0.307122713926,34.3821554469,10.7710376103,83.9889550059,83.9889550059
 01/09  11:00:00,59.7865776457,14.6141658479,0.0,0.0192187406132,34.3821554469,10.7710376103,59.2560842303,59.2560842303
 01/09  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,33.7702754929,33.7702754929
 01/09  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,14.8829141476,14.8829141476
 01/09  14:00:00,59.8823175939,14.6114857727,0.117638763938,0.0,34.3821554469,10.7710376103,9.06684668482,9.06684668482
 01/09  15:00:00,60.0868508561,14.6114857727,0.322172026122,0.0,34.3821554469,10.7710376103,6.85552059322,6.85552059322
 01/09  16:00:00,60.4773437858,14.6114857727,0.712664955869,0.0,34.3821554469,10.7710376103,4.45635971996,4.45635971996
 01/09  17:00:00,60.5385510481,14.6114857727,0.773872218167,0.0,34.3821554469,10.7710376103,2.85555924782,2.85555924782
 01/09  18:00:00,64.2635901937,14.6114857727,0.365911363739,0.0,34.3821554469,10.7710376103,2.5377976816,2.5377976816
 01/09  19:00:00,55.4832129723,14.6114857727,0.110034581407,0.0,22.9214369646,9.5742556536,3.43741220761,3.43741220761
 01/09  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,4.1756181288,4.1756181288
 01/09  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,5.25752500636,5.25752500636
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,27.9308088113,14.6195259982,0.0,0.741599152659,1.91011974705,2.3935639134,108.634149649,108.634149649
 01/10  08:00:00,30.3632442786,14.6195259982,0.0,0.560778132089,7.6404789882,4.7871278268,84.0633715041,84.0633715041
 01/10  09:00:00,42.3303071077,14.6195259982,0.0,0.232109942102,19.1011974705,8.3774736969,61.6933444972,61.6933444972
 01/10  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,28.3294519156,28.3294519156
 01/10  11:00:00,59.7748871468,14.6114857727,0.01020831689,0.0,34.3821554469,10.7710376103,10.3790522164,10.3790522164
 01/10  12:00:00,60.3218276112,14.6114857727,0.55714878129,0.0,34.3821554469,10.7710376103,4.85556818263,4.85556818263
 01/10  13:00:00,61.0702416541,14.6114857727,1.30556282414,0.0,34.3821554469,10.7710376103,2.18266243613,2.18266243613
 01/10  14:00:00,61.6562404365,14.6114857727,1.89156160659,0.0,34.3821554469,10.7710376103,0.287583407245,0.287583407245
 01/10  15:00:00,62.9900013745,14.6114857727,3.22532254461,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  16:00:00,64.7413231382,14.6114857727,4.97664430829,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  17:00:00,65.0281675069,14.6114857727,5.26348867695,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  18:00:00,67.5238755473,14.6114857727,3.62619671733,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  19:00:00,57.0410088736,14.6114857727,1.66783048266,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/10  20:00:00,56.3535395574,14.6114857727,0.980361166433,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/10  21:00:00,50.9145227257,14.6114857727,0.558365785556,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,27.5898723269,14.6195259982,0.0,0.400662668218,1.91011974705,2.3935639134,71.1972718491,71.1972718491
 01/11  08:00:00,30.1058885527,14.6195259982,0.0,0.303422406102,7.6404789882,4.7871278268,52.2040592571,52.2040592571
 01/11  09:00:00,42.1275350333,14.6155058855,0.0,0.0333579804123,19.1011974705,8.3774736969,35.4255746979,35.4255746979
 01/11  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.57130550734,9.57130550734
 01/11  11:00:00,59.9700368346,14.6114857727,0.205358004635,0.0,34.3821554469,10.7710376103,2.49996644895,2.49996644895
 01/11  12:00:00,61.1801934669,14.6114857727,1.41551463698,0.0,34.3821554469,10.7710376103,0.191359816291,0.191359816291
 01/11  13:00:00,61.5832897522,14.6114857727,1.8186109223,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  14:00:00,62.8878215778,14.6114857727,3.12314274788,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  15:00:00,64.5695237929,14.6114857727,4.80484496301,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  16:00:00,65.588849236,14.6114857727,5.82417040608,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  17:00:00,65.3460471816,14.6114857727,5.58136835168,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  18:00:00,66.4731408611,14.6114857727,3.95312869779,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  19:00:00,56.6896124659,14.6114857727,1.316434075,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  20:00:00,55.8180157369,14.6114857727,0.444837345977,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  21:00:00,50.5407290212,14.6114857727,0.1845720811,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,27.4203853339,14.6195259982,0.0,0.23117567525,1.91011974705,2.3935639134,31.9799652577,31.9799652577
 01/12  08:00:00,30.0172967319,14.6195259982,0.0,0.214830585341,7.6404789882,4.7871278268,22.1854290985,22.1854290985
 01/12  09:00:00,42.2623059348,14.6195259982,0.0,0.164108769148,19.1011974705,8.3774736969,12.4697904712,12.4697904712
 01/12  10:00:00,59.861267038,14.6195259982,0.0,0.0885479825985,34.3821554469,10.7710376103,2.38275832821,2.38275832821
 01/12  11:00:00,59.8208173242,14.6195259982,0.0,0.0480982687646,34.3821554469,10.7710376103,1.78608734924,1.78608734924
 01/12  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.689931009862,0.689931009862
 01/12  13:00:00,59.7810132608,14.6114857727,0.0163344308169,0.0,34.3821554469,10.7710376103,0.020088498301,0.020088498301
 01/12  14:00:00,60.2490575699,14.6114857727,0.484378740007,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  15:00:00,60.3307576952,14.6114857727,0.56607886523,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  16:00:00,61.1568557049,14.6114857727,1.39217687496,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  17:00:00,62.2966713142,14.6114857727,2.53199248427,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  18:00:00,64.2192130186,14.6114857727,1.69920085529,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  19:00:00,56.0781766797,14.6114857727,0.704998288758,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/12  20:00:00,55.6788253638,14.6114857727,0.305646972821,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/12  21:00:00,50.477943592,14.6114857727,0.121786651854,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,27.952274368,14.6195259982,0.0,0.763064709288,1.91011974705,2.3935639134,82.3733260677,82.3733260677
 01/13  08:00:00,30.3956596183,14.6195259982,0.0,0.593193471757,7.6404789882,4.7871278268,67.0909408862,67.0909408862
 01/13  09:00:00,42.3887952843,14.6195259982,0.0,0.290598118682,19.1011974705,8.3774736969,52.7563376086,52.7563376086
 01/13  10:00:00,59.7822709646,14.6141658479,0.0,0.0149120594878,34.3821554469,10.7710376103,30.1611769807,30.1611769807
 01/13  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,18.705566489,18.705566489
 01/13  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,6.86806138203,6.86806138203
 01/13  13:00:00,59.8687291435,14.6114857727,0.104050313586,0.0,34.3821554469,10.7710376103,2.86833153286,2.86833153286
 01/13  14:00:00,60.0593863865,14.6114857727,0.294707556615,0.0,34.3821554469,10.7710376103,1.51477810953,1.51477810953
 01/13  15:00:00,60.324776277,14.6114857727,0.560097447077,0.0,34.3821554469,10.7710376103,0.736070800267,0.736070800267
 01/13  16:00:00,60.5701223474,14.6114857727,0.805443517455,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  17:00:00,60.4952503652,14.6114857727,0.730571535291,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  18:00:00,62.9699015024,14.6114857727,0.44988933914,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  19:00:00,55.3969670276,14.6114857727,0.0237886366518,0.0,22.9214369646,9.5742556536,5.18767348087,5.18767348087
 01/13  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,11.3550929817,11.3550929817
 01/13  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,4.24771826613,4.24771826613
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,26.9989108621,14.6195259982,0.0,0.40809218176,1.91011974705,1.79517293505,65.1716795411,65.1716795411
 01/14  08:00:00,25.1492191896,14.6195259982,0.0,0.363774493824,3.8202394941,3.5903458701,49.7487294998,49.7487294998
 01/14  09:00:00,32.3878416671,14.6195259982,0.0,0.323687403039,11.4607184823,5.9839097835,40.4542094424,40.4542094424
 01/14  10:00:00,47.4479930558,14.6195259982,0.0,0.332774439381,22.9214369646,9.5742556536,23.9308574665,23.9308574665
 01/14  11:00:00,60.0537880008,14.6195259982,0.0,0.281068945348,34.3821554469,10.7710376103,14.6284012989,14.6284012989
 01/14  12:00:00,59.9243118912,14.6195259982,0.0,0.151592835767,34.3821554469,10.7710376103,6.18522047002,6.18522047002
 01/14  13:00:00,59.9844344531,14.6195259982,0.0,0.211715397711,34.3821554469,10.7710376103,5.25385628329,5.25385628329
 01/14  14:00:00,59.9623339289,14.6195259982,0.0,0.189614873434,34.3821554469,10.7710376103,4.41968255481,4.41968255481
 01/14  15:00:00,59.8869031694,14.6195259982,0.0,0.114184113932,34.3821554469,10.7710376103,3.66195644852,3.66195644852
 01/14  16:00:00,59.9934591424,14.6195259982,0.0,0.220740086956,34.3821554469,10.7710376103,4.54618159803,4.54618159803
 01/14  17:00:00,60.0254795638,14.6195259982,0.0,0.252760508426,34.3821554469,10.7710376103,5.02533022939,5.02533022939
 01/14  18:00:00,62.7839231528,14.6195259982,0.0,0.255870764093,34.3821554469,10.7710376103,5.83963001126,5.83963001126
 01/14  19:00:00,50.8161679449,14.6195259982,0.0,0.451970779249,19.1011974705,8.3774736969,27.2363786171,27.2363786171
 01/14  20:00:00,40.8384434846,14.6195259982,0.0,0.508289220539,11.4607184823,5.9839097835,34.4354227831,34.4354227831
 01/14  21:00:00,40.7820939462,14.6195259982,0.0,0.451939682167,11.4607184823,5.9839097835,34.1463982014,34.1463982014
 01/14  22:00:00,30.876322094,14.6195259982,0.0,0.580210731584,3.8202394941,3.5903458701,43.4271679674,43.4271679674
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  09:00:00,22.9005459674,14.6195259982,0.0,0.870434604986,3.8202394941,3.5903458701,90.2454786448,90.2454786448
 01/15  10:00:00,22.3980516701,14.6195259982,0.0,0.367940307715,3.8202394941,3.5903458701,63.587877278,63.587877278
 01/15  11:00:00,37.2669987001,14.6195259982,0.0,0.185822985256,15.2809579764,7.1806917402,45.2135954481,45.2135954481
 01/15  12:00:00,37.1804141597,14.6195259982,0.0,0.0992384448302,15.2809579764,7.1806917402,39.8635643701,39.8635643701
 01/15  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,21.0948520861,21.0948520861
 01/15  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,7.84039008476,7.84039008476
 01/15  15:00:00,47.1934812455,14.6114857727,0.0863028545726,0.0,22.9214369646,9.5742556536,3.06022276487,3.06022276487
 01/15  16:00:00,47.3194306877,14.6114857727,0.212252296776,0.0,22.9214369646,9.5742556536,1.79812358759,1.79812358759
 01/15  17:00:00,47.3322609238,14.6114857727,0.225082532884,0.0,22.9214369646,9.5742556536,0.581073207052,0.581073207052
 01/15  18:00:00,39.8284688227,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,1.66001988321,1.66001988321
 01/15  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,5.57497330793,5.57497330793
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,22.6074301409,14.6195259982,0.0,0.577318778467,3.8202394941,3.5903458701,113.011715746,113.011715746
 01/16  10:00:00,22.1695371726,14.6195259982,0.0,0.139425810143,3.8202394941,3.5903458701,75.6476748715,75.6476748715
 01/16  11:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,49.3267416155,49.3267416155
 01/16  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,29.6154374227,29.6154374227
 01/16  13:00:00,47.1372315671,14.6114857727,0.0300531761931,0.0,22.9214369646,9.5742556536,7.76563520461,7.76563520461
 01/16  14:00:00,47.3720576974,14.6114857727,0.264879306493,0.0,22.9214369646,9.5742556536,3.99105524595,3.99105524595
 01/16  15:00:00,47.628900186,14.6114857727,0.521721795053,0.0,22.9214369646,9.5742556536,2.29697510384,2.29697510384
 01/16  16:00:00,47.9862744759,14.6114857727,0.879096084959,0.0,22.9214369646,9.5742556536,0.87426072397,0.87426072397
 01/16  17:00:00,47.9217342138,14.6114857727,0.814555822847,0.0,22.9214369646,9.5742556536,0.0706661349189,0.0706661349189
 01/16  18:00:00,39.8929691914,14.6114857727,0.0645003687516,0.0,15.2809579764,7.1806917402,2.30636642329,2.30636642329
 01/16  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,10.0191068838,10.0191068838
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,27.8840194454,14.6195259982,0.0,0.694809786778,1.91011974705,2.3935639134,105.826722599,105.826722599
 01/17  08:00:00,30.3361519562,14.6195259982,0.0,0.533685809627,7.6404789882,4.7871278268,78.6929371361,78.6929371361
 01/17  09:00:00,42.4087608698,14.6195259982,0.0,0.310563704146,19.1011974705,8.3774736969,58.3191979591,58.3191979591
 01/17  10:00:00,59.9458386388,14.6195259982,0.0,0.173119583409,34.3821554469,10.7710376103,32.7149524905,32.7149524905
 01/17  11:00:00,59.9233296951,14.6195259982,0.0,0.15061063969,34.3821554469,10.7710376103,21.984416146,21.984416146
 01/17  12:00:00,59.845659014,14.6195259982,0.0,0.0729399586272,34.3821554469,10.7710376103,7.60020004189,7.60020004189
 01/17  13:00:00,59.7682001328,14.6128258103,0.0,0.00218126528406,34.3821554469,10.7710376103,3.95638101773,3.95638101773
 01/17  14:00:00,59.8663402991,14.6114857727,0.101661469157,0.0,34.3821554469,10.7710376103,2.49128447174,2.49128447174
 01/17  15:00:00,60.1525127684,14.6114857727,0.387833938444,0.0,34.3821554469,10.7710376103,0.921270220282,0.921270220282
 01/17  16:00:00,60.4911285958,14.6114857727,0.726449765895,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  17:00:00,60.3237215843,14.6114857727,0.559042754368,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  18:00:00,62.9236712124,14.6114857727,0.403659049148,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  19:00:00,55.5191859505,14.6114857727,0.146007559598,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,27.7266796746,14.6195259982,0.0,0.537470015935,1.91011974705,2.3935639134,66.0023389127,66.0023389127
 01/18  08:00:00,30.2603291909,14.6195259982,0.0,0.457863044315,7.6404789882,4.7871278268,57.9635875308,57.9635875308
 01/18  09:00:00,42.2910318244,14.6195259982,0.0,0.19283465879,19.1011974705,8.3774736969,43.5910518962,43.5910518962
 01/18  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,14.6525003851,14.6525003851
 01/18  11:00:00,59.7791360146,14.6114857727,0.0144571846633,0.0,34.3821554469,10.7710376103,3.66711709227,3.66711709227
 01/18  12:00:00,60.4959777914,14.6114857727,0.731298961513,0.0,34.3821554469,10.7710376103,0.866553170874,0.866553170874
 01/18  13:00:00,61.5782588977,14.6114857727,1.81358006774,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  14:00:00,62.9318625733,14.6114857727,3.16718374338,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  15:00:00,65.4200570432,14.6114857727,5.65537821325,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  16:00:00,67.8353681809,14.6114857727,8.07068935098,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  17:00:00,68.3765658297,14.6114857727,8.61188699981,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  18:00:00,69.9273522947,14.6114857727,7.40734013147,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  19:00:00,58.7539475267,14.6114857727,3.3807691358,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  20:00:00,56.8042303496,14.6114857727,1.43105195868,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  21:00:00,51.403019185,14.6114857727,1.04686224491,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,27.325919634,14.6192579907,0.0,0.136977982847,1.91011974705,2.3935639134,37.5620657061,37.5620657061
 01/19  08:00:00,29.9185921435,14.6195259982,0.0,0.11612599695,7.6404789882,4.7871278268,29.2104713568,29.2104713568
 01/19  09:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,16.2094089375,16.2094089375
 01/19  10:00:00,59.9114509347,14.6114857727,0.146772104807,0.0,34.3821554469,10.7710376103,1.70309910822,1.70309910822
 01/19  11:00:00,60.5970451447,14.6114857727,0.832366314814,0.0,34.3821554469,10.7710376103,0.214867971857,0.214867971857
 01/19  12:00:00,61.9034895672,14.6114857727,2.13881073728,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  13:00:00,64.0659189841,14.6114857727,4.30124015412,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  14:00:00,67.9282138596,14.6114857727,8.1635350297,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  15:00:00,72.7240650727,14.6114857727,12.9593862428,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  16:00:00,76.6014729419,14.6114857727,16.836794112,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  17:00:00,77.0207858775,14.6114857727,17.2561070476,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  18:00:00,76.7590869027,14.6114857727,14.2390747395,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  19:00:00,65.7666698572,14.6114857727,10.3934914662,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  20:00:00,62.5299104173,14.6114857727,7.15673202633,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  21:00:00,56.0696323509,14.6114857727,5.71347541077,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,16.1404312286,16.1404312286
 01/20  08:00:00,29.8021578385,14.6155058855,0.0,0.00371180470567,7.6404789882,4.7871278268,17.470481007,17.470481007
 01/20  09:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,13.4917986659,13.4917986659
 01/20  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.942879959366,0.942879959366
 01/20  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.252463331958,0.252463331958
 01/20  12:00:00,60.0911870838,14.6114857727,0.326508253892,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  13:00:00,60.3191098344,14.6114857727,0.554431004426,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  14:00:00,60.2358161546,14.6114857727,0.471137324703,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  15:00:00,60.5074256767,14.6114857727,0.742746846805,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  16:00:00,61.1126917109,14.6114857727,1.34801288097,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  17:00:00,61.3662217168,14.6114857727,1.60154288684,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  18:00:00,63.5416225949,14.6114857727,1.0216104316,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  19:00:00,55.7968708798,14.6114857727,0.423692488883,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  20:00:00,55.5697664352,14.6114857727,0.19658804428,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  21:00:00,50.3633789984,14.6114857727,0.00722205827903,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,26.7095502191,14.6195259982,0.0,0.118731538756,1.91011974705,1.79517293505,17.0497215104,17.0497215104
 01/21  08:00:00,24.8792318149,14.6195259982,0.0,0.0937871191693,3.8202394941,3.5903458701,6.78986509318,6.78986509318
 01/21  09:00:00,32.1287169098,14.6195259982,0.0,0.0645626458001,11.4607184823,5.9839097835,1.52213137153,1.52213137153
 01/21  10:00:00,47.1673111971,14.6195259982,0.0,0.052092580715,22.9214369646,9.5742556536,0.119931335972,0.119931335972
 01/21  11:00:00,59.777544092,14.6168459231,0.0,0.00750511177339,34.3821554469,10.7710376103,0.0,0.0
 01/21  12:00:00,59.8153076144,14.6114857727,0.0506287844913,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  13:00:00,59.9930521043,14.6114857727,0.22837327432,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  14:00:00,60.7344102743,14.6114857727,0.96973144435,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  15:00:00,62.9077407611,14.6114857727,3.14306193113,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  16:00:00,64.705592971,14.6114857727,4.9409141411,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  17:00:00,65.1502591759,14.6114857727,5.38558034598,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  18:00:00,66.1505619913,14.6114857727,3.63054982807,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  19:00:00,50.549793762,14.6114857727,0.193636821879,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/21  20:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/21  21:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/21  22:00:00,30.2880711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
