Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,22.3117400742,14.6195259982,0.0,0.281628711785,3.8202394941,3.5903458701,23.1024984746,23.1024984746
 01/22  10:00:00,22.1962621904,14.6195259982,0.0,0.166150827945,3.8202394941,3.5903458701,12.2444487667,12.2444487667
 01/22  11:00:00,37.1778185493,14.6195259982,0.0,0.0966428344428,15.2809579764,7.1806917402,1.98504237455,1.98504237455
 01/22  12:00:00,37.11417691,14.6195259982,0.0,0.0330011951374,15.2809579764,7.1806917402,0.370545215124,0.370545215124
 01/22  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  18:00:00,39.8284688227,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/22  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.329130163965,0.329130163965
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,27.4864956212,14.6195259982,0.0,0.297285962481,1.91011974705,2.3935639134,19.139641507,19.139641507
 01/23  08:00:00,30.0080864692,14.6195259982,0.0,0.205620322668,7.6404789882,4.7871278268,6.53481930959,6.53481930959
 01/23  09:00:00,42.1794130485,14.6195259982,0.0,0.0812158828327,19.1011974705,8.3774736969,0.689813235627,0.689813235627
 01/23  10:00:00,59.7773550566,14.6114857727,0.0126762266944,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  11:00:00,60.8134212903,14.6114857727,1.04874246039,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  12:00:00,64.4170048507,14.6114857727,4.65232602072,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  13:00:00,69.919621119,14.6114857727,10.1549422891,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  14:00:00,73.5865951969,14.6114857727,13.821916367,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  15:00:00,73.7176065681,14.6114857727,13.9529277382,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  16:00:00,77.7220011429,14.6114857727,17.957322313,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  17:00:00,78.925214164,14.6114857727,19.1605353341,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  18:00:00,78.4144621855,14.6114857727,17.2721166889,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  19:00:00,67.773176551,14.6114857727,12.39999816,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  20:00:00,62.6108431414,14.6114857727,7.23766475042,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  21:00:00,56.6726857982,14.6114857727,6.31652885811,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  08:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  09:00:00,42.2509136103,14.6114857727,0.1607566702,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/24  10:00:00,60.8923447959,14.6114857727,1.12766596599,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  11:00:00,63.6660935834,14.6114857727,3.90141475343,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  12:00:00,70.1134216291,14.6114857727,10.3487427991,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  13:00:00,74.2376556796,14.6114857727,14.4729768496,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  14:00:00,77.8583203912,14.6114857727,18.0936415613,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  15:00:00,80.0887001981,14.6114857727,20.3240213681,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  16:00:00,80.805172377,14.6114857727,21.0404935471,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  17:00:00,80.6129416315,14.6114857727,20.8482628016,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  18:00:00,80.2326785153,14.6114857727,19.0903330187,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  19:00:00,70.9181751767,14.6114857727,15.5449967858,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  20:00:00,66.8883913053,14.6114857727,11.5152129144,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  21:00:00,59.3999657496,14.6114857727,9.04380880942,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  08:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  09:00:00,42.613407768,14.6114857727,0.523250827915,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/25  10:00:00,61.9178237947,14.6114857727,2.15314496473,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  11:00:00,66.0542904519,14.6114857727,6.289611622,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  12:00:00,69.0855804147,14.6114857727,9.3209015848,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  13:00:00,68.9989868359,14.6114857727,9.23430800594,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  14:00:00,69.1998779663,14.6114857727,9.43519913635,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  15:00:00,69.4731969635,14.6114857727,9.70851813361,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  16:00:00,67.0644639571,14.6114857727,7.29978512721,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  17:00:00,61.5535662005,14.6114857727,1.7888873706,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  18:00:00,61.6360006523,14.6114857727,0.49365515569,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  19:00:00,55.5123198637,14.6114857727,0.139141472762,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,27.5097184886,14.6195259982,0.0,0.320508829977,1.91011974705,2.3935639134,29.2362096769,29.2362096769
 01/26  08:00:00,30.0869589185,14.6195259982,0.0,0.284492771935,7.6404789882,4.7871278268,21.6149544281,21.6149544281
 01/26  09:00:00,42.3296987653,14.6195259982,0.0,0.231501599657,19.1011974705,8.3774736969,12.8813321626,12.8813321626
 01/26  10:00:00,59.9067331927,14.6195259982,0.0,0.134014137276,34.3821554469,10.7710376103,1.11648458534,1.11648458534
 01/26  11:00:00,59.8720650869,14.6195259982,0.0,0.0993460315108,34.3821554469,10.7710376103,0.515415037034,0.515415037034
 01/26  12:00:00,59.8408514611,14.6195259982,0.0,0.0681324057253,34.3821554469,10.7710376103,0.0897787747384,0.0897787747384
 01/26  13:00:00,59.8277330744,14.6195259982,0.0,0.0550140189411,34.3821554469,10.7710376103,0.0,0.0
 01/26  14:00:00,59.8204230941,14.6195259982,0.0,0.0477040386826,34.3821554469,10.7710376103,0.0,0.0
 01/26  15:00:00,59.7873187344,14.6195259982,0.0,0.0145996789964,34.3821554469,10.7710376103,0.0,0.0
 01/26  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  17:00:00,59.7687613629,14.6155058855,0.0,6.24202034454e-05,34.3821554469,10.7710376103,0.0,0.0
 01/26  18:00:00,61.2012655991,14.6195259982,0.0,0.0508798770183,34.3821554469,10.7710376103,0.0,0.0
 01/26  19:00:00,55.4880519789,14.6195259982,0.0,0.106833362509,22.9214369646,9.5742556536,0.107974805116,0.107974805116
 01/26  20:00:00,55.5420061357,14.6195259982,0.0,0.160787519313,22.9214369646,9.5742556536,1.00541413939,1.00541413939
 01/26  21:00:00,50.5465350827,14.6195259982,0.0,0.182337917116,19.1011974705,8.3774736969,1.82767247467,1.82767247467
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,27.6951231658,14.6195259982,0.0,0.505913507101,1.91011974705,2.3935639134,39.1236106799,39.1236106799
 01/27  08:00:00,30.1888750033,14.6195259982,0.0,0.386408856782,7.6404789882,4.7871278268,23.5469339856,23.5469339856
 01/27  09:00:00,42.4037200616,14.6195259982,0.0,0.305522895994,19.1011974705,8.3774736969,13.2147632717,13.2147632717
 01/27  10:00:00,59.906092271,14.6195259982,0.0,0.133373215571,34.3821554469,10.7710376103,2.38378398614,2.38378398614
 01/27  11:00:00,59.810889677,14.6168459231,0.0,0.0408506967103,34.3821554469,10.7710376103,0.91995524941,0.91995524941
 01/27  12:00:00,59.7800347822,14.6114857727,0.0153559522946,0.0,34.3821554469,10.7710376103,0.0137089703622,0.0137089703622
 01/27  13:00:00,60.1051888126,14.6114857727,0.340509982645,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  14:00:00,60.0769135397,14.6114857727,0.312234709719,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  15:00:00,60.2575356906,14.6114857727,0.492856860692,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  16:00:00,61.8099939863,14.6114857727,2.04531515634,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,61.5808642745,14.6114857727,1.81618544461,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,61.6619409451,14.6114857727,0.519595448505,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,55.6397245752,14.6114857727,0.266546184221,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  20:00:00,55.4751917217,14.6114857727,0.102013330777,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,26.7509079876,14.6195259982,0.0,0.160089307324,1.91011974705,1.79517293505,9.67549397797,9.67549397797
 01/28  08:00:00,24.918521174,14.6195259982,0.0,0.133076478206,3.8202394941,3.5903458701,3.6674132848,3.6674132848
 01/28  09:00:00,32.1198671486,14.6181859606,0.0,0.0570529221489,11.4607184823,5.9839097835,0.316625869369,0.316625869369
 01/28  10:00:00,47.1151842682,14.6114857727,0.00800587724849,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/28  11:00:00,60.3933050404,14.6114857727,0.628626210445,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  12:00:00,61.7203319731,14.6114857727,1.95565314313,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  13:00:00,64.6891771841,14.6114857727,4.92449835421,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  14:00:00,68.815057143,14.6114857727,9.05037831302,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  15:00:00,72.4978524122,14.6114857727,12.7331735822,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  16:00:00,71.6208459061,14.6114857727,11.8561670761,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  17:00:00,69.2120649886,14.6114857727,9.44738615865,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  18:00:00,66.8718071442,14.6114857727,5.72946164757,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  19:00:00,51.9524557973,14.6114857727,1.59629885717,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/28  20:00:00,41.4525718256,14.6114857727,1.13045778705,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  21:00:00,41.2457491718,14.6114857727,0.923635133309,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  22:00:00,30.7975188614,14.6114857727,0.509447724438,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,5.36376765446,5.36376765446
 01/29  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0561105859269,0.0561105859269
 01/29  11:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  12:00:00,37.8105790625,14.6114857727,0.737443573147,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  13:00:00,50.2393795162,14.6114857727,3.13220112531,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  14:00:00,53.3771922084,14.6114857727,6.27001381749,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  15:00:00,56.9904428433,14.6114857727,9.88326445238,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  16:00:00,59.6288516199,14.6114857727,12.5216732289,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  17:00:00,58.4868348622,14.6114857727,11.3796564713,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  18:00:00,44.0924412998,14.6114857727,5.64163914384,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  19:00:00,37.21386938,14.6114857727,1.90877679225,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  08:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  09:00:00,42.2882764554,14.6114857727,0.19811951525,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/30  10:00:00,60.7208213847,14.6114857727,0.956142554754,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  11:00:00,62.2715422268,14.6114857727,2.50686339689,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  12:00:00,67.5984963823,14.6114857727,7.83381755235,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  13:00:00,73.228334631,14.6114857727,13.463655801,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  14:00:00,77.3904435088,14.6114857727,17.6257646789,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  15:00:00,79.9570834246,14.6114857727,20.1924045946,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  16:00:00,81.6861175224,14.6114857727,21.9214386925,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  17:00:00,80.8673441066,14.6114857727,21.1026652767,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  18:00:00,78.1545799806,14.6114857727,17.012234484,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  19:00:00,67.9729331816,14.6114857727,12.5997547906,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  20:00:00,64.1433409995,14.6114857727,8.77016260852,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  21:00:00,56.3335924525,14.6114857727,5.97743551234,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  08:00:00,29.8128050203,14.6114857727,0.0183790992343,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  09:00:00,42.9115371415,14.6114857727,0.821380201315,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/31  10:00:00,62.2845704694,14.6114857727,2.51989163951,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  11:00:00,66.1136936729,14.6114857727,6.34901484294,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  12:00:00,72.8290423087,14.6114857727,13.0643634788,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  13:00:00,77.8288706145,14.6114857727,18.0641917846,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  14:00:00,81.1070562535,14.6114857727,21.3423774235,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  15:00:00,83.0112213467,14.6114857727,23.2465425168,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  16:00:00,84.9734709182,14.6114857727,25.2087920883,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  17:00:00,83.4086108083,14.6114857727,23.6439319783,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  18:00:00,81.0705614777,14.6114857727,19.9282159811,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  19:00:00,71.8275038763,14.6114857727,16.4543254853,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/31  20:00:00,68.2293503645,14.6114857727,12.8561719735,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/31  21:00:00,60.7578459859,14.6114857727,10.4016890458,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,27.2191316662,14.6168459231,0.0,0.032602082714,1.91011974705,2.3935639134,36.9912438284,36.9912438284
 02/01  08:00:00,29.8433821319,14.6181859606,0.0,0.0422560229221,7.6404789882,4.7871278268,30.4112300175,30.4112300175
 02/01  09:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,21.0773578461,21.0773578461
 02/01  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,3.94415011381,3.94415011381
 02/01  11:00:00,59.9106957158,14.6114857727,0.146016885845,0.0,34.3821554469,10.7710376103,0.134026625322,0.134026625322
 02/01  12:00:00,60.2931387217,14.6114857727,0.528459891792,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  13:00:00,60.682792218,14.6114857727,0.918113388095,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  14:00:00,61.2193262404,14.6114857727,1.45464741042,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  15:00:00,61.7487809991,14.6114857727,1.98410216917,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  16:00:00,62.0200049991,14.6114857727,2.25532616914,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  17:00:00,61.8927881662,14.6114857727,2.12810933624,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  18:00:00,62.716327152,14.6114857727,1.57398165543,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  19:00:00,56.3246364263,14.6114857727,0.951458035408,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  20:00:00,55.895242854,14.6114857727,0.522064463061,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  21:00:00,50.5550825163,14.6114857727,0.198925576155,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,27.8540009691,14.6195259982,0.0,0.664791310468,1.91011974705,2.3935639134,100.056957642,100.056957642
 02/02  08:00:00,30.3590928074,14.6195259982,0.0,0.556626660884,7.6404789882,4.7871278268,84.1149481374,84.1149481374
 02/02  09:00:00,42.4019816738,14.6195259982,0.0,0.30378450822,19.1011974705,8.3774736969,69.3557661283,69.3557661283
 02/02  10:00:00,59.7769029078,14.6128258103,0.0,0.0108840403324,34.3821554469,10.7710376103,33.276458052,33.276458052
 02/02  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,17.1895515172,17.1895515172
 02/02  12:00:00,59.9592220394,14.6114857727,0.194543209482,0.0,34.3821554469,10.7710376103,4.37901544083,4.37901544083
 02/02  13:00:00,60.5608453446,14.6114857727,0.796166514662,0.0,34.3821554469,10.7710376103,1.95891003677,1.95891003677
 02/02  14:00:00,61.0139568317,14.6114857727,1.24927800172,0.0,34.3821554469,10.7710376103,0.389954716061,0.389954716061
 02/02  15:00:00,61.5368893337,14.6114857727,1.77221050377,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  16:00:00,63.092893778,14.6114857727,3.32821494805,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  17:00:00,64.4680723512,14.6114857727,4.70339352125,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  18:00:00,65.2613129822,14.6114857727,4.1189674856,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  19:00:00,56.6272244065,14.6114857727,1.25404601561,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  20:00:00,55.8180956677,14.6114857727,0.444917276804,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  21:00:00,50.5757300508,14.6114857727,0.219573110646,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,27.7294435279,14.6195259982,0.0,0.540233869213,1.91011974705,2.3935639134,86.7249804791,86.7249804791
 02/03  08:00:00,30.2222877821,14.6195259982,0.0,0.419821635584,7.6404789882,4.7871278268,67.1513798658,67.1513798658
 02/03  09:00:00,42.2405207395,14.6195259982,0.0,0.142323573856,19.1011974705,8.3774736969,50.4039821583,50.4039821583
 02/03  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,22.8227989076,22.8227989076
 02/03  11:00:00,59.8387848552,14.6114857727,0.0741060252926,0.0,34.3821554469,10.7710376103,6.54443075142,6.54443075142
 02/03  12:00:00,60.4844722237,14.6114857727,0.719793393807,0.0,34.3821554469,10.7710376103,2.24650995812,2.24650995812
 02/03  13:00:00,61.5195372759,14.6114857727,1.75485844601,0.0,34.3821554469,10.7710376103,0.147132524334,0.147132524334
 02/03  14:00:00,63.011367799,14.6114857727,3.2466889691,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  15:00:00,65.557075996,14.6114857727,5.79239716603,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  16:00:00,66.1804299057,14.6114857727,6.41575107576,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  17:00:00,65.7449839091,14.6114857727,5.9803050792,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  18:00:00,64.4767412685,14.6114857727,4.71206243858,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  19:00:00,58.3774391258,14.6114857727,3.00426073485,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  20:00:00,56.6092809894,14.6114857727,1.23610259843,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  21:00:00,51.1359783242,14.6114857727,0.779821384069,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,26.7108894977,14.6192579907,0.0,0.120338824872,1.91011974705,1.79517293505,28.4555385428,28.4555385428
 02/04  08:00:00,24.9101974391,14.6195259982,0.0,0.124752743343,3.8202394941,3.5903458701,19.1257326595,19.1257326595
 02/04  09:00:00,32.1119954681,14.6195259982,0.0,0.047841204085,11.4607184823,5.9839097835,8.89165096751,8.89165096751
 02/04  10:00:00,47.1078484097,14.6121557915,0.0,0.0,22.9214369646,9.5742556536,0.975795961409,0.975795961409
 02/04  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  13:00:00,59.8741314331,14.6114857727,0.109452603194,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  14:00:00,60.0937106705,14.6114857727,0.329031840609,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  15:00:00,60.3773481411,14.6114857727,0.612669311188,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  16:00:00,61.6428475278,14.6114857727,1.87816869787,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  17:00:00,63.5113840139,14.6114857727,3.74670518398,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  18:00:00,62.6083893456,14.6114857727,2.84371051565,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  19:00:00,50.5341461469,14.6114857727,0.177989206759,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/04  20:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/04  21:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/04  22:00:00,30.2880711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,22.8498515904,14.6195259982,0.0,0.819740227966,3.8202394941,3.5903458701,100.879621824,100.879621824
 02/05  10:00:00,22.481305865,14.6195259982,0.0,0.451194502629,3.8202394941,3.5903458701,75.385196997,75.385196997
 02/05  11:00:00,37.2587608889,14.6195259982,0.0,0.177585174078,15.2809579764,7.1806917402,55.244314915,55.244314915
 02/05  12:00:00,37.1055983396,14.6168459231,0.0,0.0271026999775,15.2809579764,7.1806917402,45.6191877255,45.6191877255
 02/05  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,24.8085931176,24.8085931176
 02/05  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,14.2468432951,14.2468432951
 02/05  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,5.58717664028,5.58717664028
 02/05  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,2.4444195639,2.4444195639
 02/05  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.99628355599,1.99628355599
 02/05  18:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,14.5962030816,14.5962030816
 02/05  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,31.9062300856,31.9062300856
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,27.8292581637,14.6195259982,0.0,0.640048504999,1.91011974705,2.3935639134,79.8376846222,79.8376846222
 02/06  08:00:00,28.9176030222,14.6195259982,0.0,0.492803542332,7.6404789882,4.7871278268,55.0202710582,55.0202710582
 02/06  09:00:00,42.4975505423,14.6195259982,0.0,0.399353376697,19.1011974705,8.3774736969,41.8596013188,41.8596013188
 02/06  10:00:00,59.9989386968,14.6195259982,0.0,0.22621964137,34.3821554469,10.7710376103,17.5582054853,17.5582054853
 02/06  11:00:00,59.897556883,14.6195259982,0.0,0.124837827536,34.3821554469,10.7710376103,7.04649883551,7.04649883551
 02/06  12:00:00,59.8322872208,14.6195259982,0.0,0.059568165429,34.3821554469,10.7710376103,4.10901799287,4.10901799287
 02/06  13:00:00,59.774581844,14.6155058855,0.0,0.00588290132278,34.3821554469,10.7710376103,2.88934235996,2.88934235996
 02/06  14:00:00,59.7742815881,14.6181859606,0.0,0.00290257027259,34.3821554469,10.7710376103,2.08263594186,2.08263594186
 02/06  15:00:00,59.7774560423,14.6168459231,0.0,0.0074170620796,34.3821554469,10.7710376103,1.64517274379,1.64517274379
 02/06  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,1.03978817861,1.03978817861
 02/06  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.814879913242,0.814879913242
 02/06  18:00:00,59.8123686267,14.6181859606,0.0,0.0409896088623,34.3821554469,10.7710376103,1.11556785385,1.11556785385
 02/06  19:00:00,55.4982009912,14.6195259982,0.0,0.116982374777,22.9214369646,9.5742556536,2.05580319793,2.05580319793
 02/06  20:00:00,55.5512076186,14.6195259982,0.0,0.169989002165,22.9214369646,9.5742556536,4.19330520529,4.19330520529
 02/06  21:00:00,50.5623452609,14.6195259982,0.0,0.198148095271,19.1011974705,8.3774736969,9.02041007147,9.02041007147
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,27.4901079121,14.6195259982,0.0,0.300898253421,1.91011974705,2.3935639134,16.2895498566,16.2895498566
 02/07  08:00:00,28.6451541753,14.6195259982,0.0,0.220354695431,7.6404789882,4.7871278268,4.69681297858,4.69681297858
 02/07  09:00:00,42.2541742153,14.6195259982,0.0,0.15597704968,19.1011974705,8.3774736969,2.19202824077,2.19202824077
 02/07  10:00:00,59.8483856995,14.6195259982,0.0,0.0756666441145,34.3821554469,10.7710376103,0.82579049731,0.82579049731
 02/07  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.790394592834,0.790394592834
 02/07  12:00:00,59.7692300529,14.6141658479,0.0,0.00187114785039,34.3821554469,10.7710376103,0.452328942882,0.452328942882
 02/07  13:00:00,59.839654711,14.6195259982,0.0,0.066935655577,34.3821554469,10.7710376103,0.987954782801,0.987954782801
 02/07  14:00:00,59.8680550855,14.6195259982,0.0,0.0953360301211,34.3821554469,10.7710376103,1.60601314811,1.60601314811
 02/07  15:00:00,59.7942569351,14.6195259982,0.0,0.0215378796468,34.3821554469,10.7710376103,1.22401614675,1.22401614675
 02/07  16:00:00,59.7829741553,14.6181859606,0.0,0.0115951374217,34.3821554469,10.7710376103,0.953991325477,0.953991325477
 02/07  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.877231308818,0.877231308818
 02/07  18:00:00,59.8455000093,14.6195259982,0.0,0.0727809538569,34.3821554469,10.7710376103,1.52534668106,1.52534668106
 02/07  19:00:00,55.583486327,14.6195259982,0.0,0.202267710586,22.9214369646,9.5742556536,6.38721664591,6.38721664591
 02/07  20:00:00,55.6603566533,14.6195259982,0.0,0.279138036878,22.9214369646,9.5742556536,15.9336203771,15.9336203771
 02/07  21:00:00,50.686001691,14.6195259982,0.0,0.321804525419,19.1011974705,8.3774736969,22.6816545388,22.6816545388
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,28.2834690246,14.6195259982,0.0,1.09425936592,1.91011974705,2.3935639134,109.968889254,109.968889254
 02/08  08:00:00,29.3064159281,14.6195259982,0.0,0.881616448196,7.6404789882,4.7871278268,84.9910854271,84.9910854271
 02/08  09:00:00,42.8825038712,14.6195259982,0.0,0.784306705626,19.1011974705,8.3774736969,73.2791785553,73.2791785553
 02/08  10:00:00,60.4692679624,14.6195259982,0.0,0.696548907004,34.3821554469,10.7710376103,56.5506387509,56.5506387509
 02/08  11:00:00,60.4169997021,14.6195259982,0.0,0.644280646676,34.3821554469,10.7710376103,53.3379754159,53.3379754159
 02/08  12:00:00,60.3398456106,14.6195259982,0.0,0.567126555212,34.3821554469,10.7710376103,46.486559126,46.486559126
 02/08  13:00:00,60.2491125822,14.6195259982,0.0,0.476393526766,34.3821554469,10.7710376103,38.8191450585,38.8191450585
 02/08  14:00:00,60.230528858,14.6195259982,0.0,0.457809802585,34.3821554469,10.7710376103,33.3366484504,33.3366484504
 02/08  15:00:00,60.2042940279,14.6195259982,0.0,0.431574972514,34.3821554469,10.7710376103,29.7564360968,29.7564360968
 02/08  16:00:00,60.1360660021,14.6195259982,0.0,0.363346946725,34.3821554469,10.7710376103,23.7573668689,23.7573668689
 02/08  17:00:00,60.1027102828,14.6195259982,0.0,0.32999122733,34.3821554469,10.7710376103,22.2159912715,22.2159912715
 02/08  18:00:00,60.1325548477,14.6195259982,0.0,0.359835792297,34.3821554469,10.7710376103,24.5269340013,24.5269340013
 02/08  19:00:00,55.8325408854,14.6195259982,0.0,0.451322268992,22.9214369646,9.5742556536,30.4519681894,30.4519681894
 02/08  20:00:00,55.8755286309,14.6195259982,0.0,0.494310014466,22.9214369646,9.5742556536,35.4942653726,35.4942653726
 02/08  21:00:00,50.8869528438,14.6195259982,0.0,0.52275567819,19.1011974705,8.3774736969,38.9282267096,38.9282267096
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,28.4082475768,14.6195259982,0.0,1.21903791814,1.91011974705,2.3935639134,117.642479157,117.642479157
 02/09  08:00:00,29.383107256,14.6195259982,0.0,0.958307776109,7.6404789882,4.7871278268,88.4643540476,88.4643540476
 02/09  09:00:00,42.9631720391,14.6195259982,0.0,0.864974873465,19.1011974705,8.3774736969,76.8700440614,76.8700440614
 02/09  10:00:00,60.6508391955,14.6195259982,0.0,0.878120140045,34.3821554469,10.7710376103,61.4261244458,61.4261244458
 02/09  11:00:00,60.6116425642,14.6195259982,0.0,0.83892350879,34.3821554469,10.7710376103,59.4212377368,59.4212377368
 02/09  12:00:00,60.468172404,14.6195259982,0.0,0.695453348535,34.3821554469,10.7710376103,52.7818333986,52.7818333986
 02/09  13:00:00,60.4483117703,14.6195259982,0.0,0.675592714856,34.3821554469,10.7710376103,51.5481211423,51.5481211423
 02/09  14:00:00,60.4197265919,14.6195259982,0.0,0.647007536527,34.3821554469,10.7710376103,48.3085846305,48.3085846305
 02/09  15:00:00,60.3859823809,14.6195259982,0.0,0.613263325481,34.3821554469,10.7710376103,43.8787202124,43.8787202124
 02/09  16:00:00,60.4054510466,14.6195259982,0.0,0.6327319912,34.3821554469,10.7710376103,39.5789072437,39.5789072437
 02/09  17:00:00,60.3711053258,14.6195259982,0.0,0.598386270401,34.3821554469,10.7710376103,38.4026625882,38.4026625882
 02/09  18:00:00,60.372888466,14.6195259982,0.0,0.600169410547,34.3821554469,10.7710376103,41.0203186658,41.0203186658
 02/09  19:00:00,56.1000236047,14.6195259982,0.0,0.718804988234,22.9214369646,9.5742556536,46.0560665053,46.0560665053
 02/09  20:00:00,56.1441362307,14.6195259982,0.0,0.76291761427,22.9214369646,9.5742556536,51.9640712714,51.9640712714
 02/09  21:00:00,51.0683220675,14.6195259982,0.0,0.704124901907,19.1011974705,8.3774736969,53.7288421843,53.7288421843
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,28.2539297848,14.6195259982,0.0,1.06472012616,1.91011974705,2.3935639134,84.9859708675,84.9859708675
 02/10  08:00:00,29.1644294802,14.6195259982,0.0,0.739630000302,7.6404789882,4.7871278268,48.5212963424,48.5212963424
 02/10  09:00:00,42.6283732741,14.6195259982,0.0,0.530176108487,19.1011974705,8.3774736969,25.3732519192,25.3732519192
 02/10  10:00:00,60.0680445828,14.6195259982,0.0,0.295325527429,34.3821554469,10.7710376103,7.23981483676,7.23981483676
 02/10  11:00:00,59.9344577243,14.6195259982,0.0,0.161738668832,34.3821554469,10.7710376103,3.54504633629,3.54504633629
 02/10  12:00:00,59.8315213057,14.6195259982,0.0,0.0588022503164,34.3821554469,10.7710376103,1.88682883649,1.88682883649
 02/10  13:00:00,59.773018565,14.6155058855,0.0,0.00431962227872,34.3821554469,10.7710376103,1.29199824546,1.29199824546
 02/10  14:00:00,60.2117655665,14.6114857727,0.447086736541,0.0,34.3821554469,10.7710376103,0.178782676422,0.178782676422
 02/10  15:00:00,60.6170838808,14.6114857727,0.852405050832,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,61.9158904405,14.6114857727,2.15121161052,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,62.7826245832,14.6114857727,3.01794575327,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,61.6167071051,14.6114857727,1.85202827516,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  19:00:00,55.6810197235,14.6114857727,0.307841332598,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  20:00:00,55.5017513441,14.6114857727,0.12857295317,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  21:00:00,50.3592258835,14.6114857727,0.0030689433421,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,27.4114061293,14.6195259982,0.0,0.82058744896,1.91011974705,1.79517293505,93.4382208135,93.4382208135
 02/11  08:00:00,24.0888161197,14.6195259982,0.0,0.681038090655,3.8202394941,3.5903458701,77.4384904785,77.4384904785
 02/11  09:00:00,32.4933364547,14.6195259982,0.0,0.429182190667,11.4607184823,5.9839097835,67.8535584864,67.8535584864
 02/11  10:00:00,47.2618393034,14.6195259982,0.0,0.146620687022,22.9214369646,9.5742556536,44.3951629135,44.3951629135
 02/11  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,26.8262544018,26.8262544018
 02/11  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,14.3933438576,14.3933438576
 02/11  13:00:00,59.7741100982,14.6114857727,0.00943126825235,0.0,34.3821554469,10.7710376103,5.98174297181,5.98174297181
 02/11  14:00:00,59.9744293341,14.6114857727,0.209750504178,0.0,34.3821554469,10.7710376103,2.95786657348,2.95786657348
 02/11  15:00:00,60.1932639844,14.6114857727,0.42858515451,0.0,34.3821554469,10.7710376103,1.44074257749,1.44074257749
