Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/11  16:00:00,60.524420484,14.6114857727,0.759741654045,0.0,34.3821554469,10.7710376103,0.136543668374,0.136543668374
 02/11  17:00:00,60.6975374017,14.6114857727,0.932858571774,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  18:00:00,60.5096764844,14.6114857727,0.744997654442,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  19:00:00,50.5141056077,14.6114857727,0.157948667546,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/11  20:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,1.14911640165,1.14911640165
 02/11  21:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,8.86953754049,8.86953754049
 02/11  22:00:00,30.2880711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,21.975272494,21.975272494
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,22.6808955521,14.6195259982,0.0,0.650784189631,3.8202394941,3.5903458701,116.547986403,116.547986403
 02/12  10:00:00,22.3220934638,14.6195259982,0.0,0.291982101405,3.8202394941,3.5903458701,83.5513644749,83.5513644749
 02/12  11:00:00,37.125096853,14.6155058855,0.0,0.0479412509037,15.2809579764,7.1806917402,48.7764695317,48.7764695317
 02/12  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,20.5055679141,20.5055679141
 02/12  13:00:00,47.1316505613,14.6114857727,0.0244721703884,0.0,22.9214369646,9.5742556536,5.49592400679,5.49592400679
 02/12  14:00:00,47.4528925975,14.6114857727,0.345714206609,0.0,22.9214369646,9.5742556536,3.17880006616,3.17880006616
 02/12  15:00:00,47.7771182077,14.6114857727,0.669939816784,0.0,22.9214369646,9.5742556536,1.34494378888,1.34494378888
 02/12  16:00:00,47.9319684437,14.6114857727,0.824790052805,0.0,22.9214369646,9.5742556536,0.180500836121,0.180500836121
 02/12  17:00:00,48.0333862275,14.6114857727,0.926207836593,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  18:00:00,37.4783220644,14.6114857727,0.405186575094,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/12  19:00:00,35.3632650869,14.6114857727,0.0581724991915,0.0,7.6404789882,4.7871278268,0.0241605356456,0.0241605356456
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,27.7804103026,14.6195259982,0.0,0.591200643947,1.91011974705,2.3935639134,84.9404190995,84.9404190995
 02/13  08:00:00,28.9270168301,14.6195259982,0.0,0.502217350168,7.6404789882,4.7871278268,67.3111941935,67.3111941935
 02/13  09:00:00,42.3462942502,14.6195259982,0.0,0.248097084622,19.1011974705,8.3774736969,49.8710221468,49.8710221468
 02/13  10:00:00,59.7734225306,14.6128258103,0.0,0.00740366304852,34.3821554469,10.7710376103,22.6793107139,22.6793107139
 02/13  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,8.69971225007,8.69971225007
 02/13  12:00:00,59.9873344248,14.6114857727,0.222655594868,0.0,34.3821554469,10.7710376103,3.4370433109,3.4370433109
 02/13  13:00:00,60.4568323666,14.6114857727,0.692153536676,0.0,34.3821554469,10.7710376103,1.55226381724,1.55226381724
 02/13  14:00:00,60.9503338694,14.6114857727,1.18565503949,0.0,34.3821554469,10.7710376103,0.107966896086,0.107966896086
 02/13  15:00:00,61.3021316402,14.6114857727,1.53745281025,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  16:00:00,61.3294835618,14.6114857727,1.56480473183,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,61.2666947974,14.6114857727,1.50201596742,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  18:00:00,60.8601779889,14.6114857727,1.09549915899,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  19:00:00,55.7449893595,14.6114857727,0.371810968581,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  20:00:00,55.4721213041,14.6114857727,0.09894291317,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.68395946873,0.68395946873
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,27.8658476668,14.6195259982,0.0,0.67663800813,1.91011974705,2.3935639134,100.322434473,100.322434473
 02/14  08:00:00,28.9782525557,14.6195259982,0.0,0.553453075768,7.6404789882,4.7871278268,77.6337152605,77.6337152605
 02/14  09:00:00,42.3639250002,14.6195259982,0.0,0.265727834609,19.1011974705,8.3774736969,50.1047373325,50.1047373325
 02/14  10:00:00,59.7997649696,14.6168459231,0.0,0.0297259893008,34.3821554469,10.7710376103,15.0653211053,15.0653211053
 02/14  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,4.69955606896,4.69955606896
 02/14  12:00:00,59.830479561,14.6114857727,0.0658007310777,0.0,34.3821554469,10.7710376103,2.44459928582,2.44459928582
 02/14  13:00:00,59.9851933163,14.6114857727,0.220514486342,0.0,34.3821554469,10.7710376103,0.609370790749,0.609370790749
 02/14  14:00:00,60.1545695687,14.6114857727,0.389890738815,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  15:00:00,60.2277946334,14.6114857727,0.463115803482,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,60.3624333584,14.6114857727,0.597754528456,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,60.2267109097,14.6114857727,0.462032079715,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,60.0622640832,14.6114857727,0.297585253278,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,55.4060911149,14.6114857727,0.0329127239794,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,27.6080108475,14.6195259982,0.0,0.418801188828,1.91011974705,2.3935639134,45.1210131402,45.1210131402
 02/15  08:00:00,28.7485273982,14.6195259982,0.0,0.323727918268,7.6404789882,4.7871278268,31.0921039097,31.0921039097
 02/15  09:00:00,42.20978994,14.6195259982,0.0,0.111592774356,19.1011974705,8.3774736969,14.6456464685,14.6456464685
 02/15  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,1.22664288921,1.22664288921
 02/15  11:00:00,60.1594981769,14.6114857727,0.394819347003,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  12:00:00,61.5320453788,14.6114857727,1.76736654884,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  13:00:00,64.6322264764,14.6114857727,4.86754764643,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  14:00:00,68.4212515202,14.6114857727,8.65657269029,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  15:00:00,71.6820513051,14.6114857727,11.9173724752,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  16:00:00,74.4985247527,14.6114857727,14.7338459228,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,75.28999639,14.6114857727,15.52531756,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,73.7386042734,14.6114857727,13.9739254435,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  19:00:00,65.4255095314,14.6114857727,11.4299978071,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  20:00:00,61.0985153171,14.6114857727,5.72533692616,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  21:00:00,52.2509974774,14.6114857727,1.8948405373,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  08:00:00,28.4167592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  09:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/16  10:00:00,60.413514563,14.6114857727,0.648835733033,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  11:00:00,60.9320498743,14.6114857727,1.16737104438,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  12:00:00,65.0404381934,14.6114857727,5.27575936345,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  13:00:00,61.6378291253,14.6114857727,1.87315029539,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  14:00:00,60.0722254913,14.6114857727,0.307546661337,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  15:00:00,60.2597971505,14.6114857727,0.495118320582,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  16:00:00,60.3305751932,14.6114857727,0.565896363266,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  17:00:00,60.2474214554,14.6114857727,0.482742625428,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  18:00:00,60.1014540395,14.6114857727,0.336775209536,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  19:00:00,54.1135557922,14.6114857727,0.118044067888,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,27.4051402249,14.6195259982,0.0,0.21593056628,1.91011974705,2.3935639134,14.4746187795,14.4746187795
 02/17  08:00:00,27.2302455831,14.6195259982,0.0,0.183112769917,7.6404789882,4.7871278268,7.81605699509,7.81605699509
 02/17  09:00:00,42.1969481189,14.6195259982,0.0,0.0987509533297,19.1011974705,8.3774736969,0.994045761473,0.994045761473
 02/17  10:00:00,59.7676434105,14.6128258103,0.0,0.0016245429924,34.3821554469,10.7710376103,0.0,0.0
 02/17  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  12:00:00,59.8012129409,14.6114857727,0.0365341110035,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  13:00:00,60.2449984623,14.6114857727,0.480319632412,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  14:00:00,60.4506493159,14.6114857727,0.685970485947,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  15:00:00,62.1363358114,14.6114857727,2.37165698149,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,63.1723085162,14.6114857727,3.4076296863,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,61.8810626928,14.6114857727,2.11638386285,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,60.3958508071,14.6114857727,0.631171977119,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,54.1883007341,14.6114857727,0.192789009815,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,27.2322880924,14.6195259982,0.0,0.641469412063,1.91011974705,1.79517293505,75.6490904936,75.6490904936
 02/18  08:00:00,22.6085945945,14.6195259982,0.0,0.578483232084,3.8202394941,3.5903458701,64.2181642086,64.2181642086
 02/18  09:00:00,32.6095368205,14.6195259982,0.0,0.545382556518,11.4607184823,5.9839097835,60.9439781931,60.9439781931
 02/18  10:00:00,47.5676161629,14.6195259982,0.0,0.45239754647,22.9214369646,9.5742556536,46.3597009037,46.3597009037
 02/18  11:00:00,60.1231769015,14.6195259982,0.0,0.350457846085,34.3821554469,10.7710376103,34.7759994576,34.7759994576
 02/18  12:00:00,59.9592208828,14.6195259982,0.0,0.186501827394,34.3821554469,10.7710376103,20.6889787528,20.6889787528
 02/18  13:00:00,59.8273240902,14.6168459231,0.0,0.0572851099429,34.3821554469,10.7710376103,12.0121365038,12.0121365038
 02/18  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.21076995848,5.21076995848
 02/18  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,2.61639696629,2.61639696629
 02/18  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,1.68668396107,1.68668396107
 02/18  17:00:00,59.8072117034,14.6114857727,0.0425328734973,0.0,34.3821554469,10.7710376103,0.378803663285,0.378803663285
 02/18  18:00:00,59.7707610973,14.6114857727,0.00608226739541,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,48.9784902735,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,1.35014500133,1.35014500133
 02/18  20:00:00,40.3630482349,14.6168459231,0.0,0.0355740460889,11.4607184823,5.9839097835,15.759731749,15.759731749
 02/18  21:00:00,40.4657670338,14.6195259982,0.0,0.135612769737,11.4607184823,5.9839097835,24.966163666,24.966163666
 02/18  22:00:00,30.5139294392,14.6195259982,0.0,0.217818076782,3.8202394941,3.5903458701,35.5142958486,35.5142958486
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,22.5627145806,14.6195259982,0.0,0.532603218154,3.8202394941,3.5903458701,84.2798001104,84.2798001104
 02/19  10:00:00,22.1435224336,14.6181859606,0.0,0.114751108743,3.8202394941,3.5903458701,46.8392707711,46.8392707711
 02/19  11:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,22.7473706251,22.7473706251
 02/19  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,8.14386888242,8.14386888242
 02/19  13:00:00,47.3390425738,14.6114857727,0.231864182842,0.0,22.9214369646,9.5742556536,2.09825164385,2.09825164385
 02/19  14:00:00,47.9144574943,14.6114857727,0.807279103398,0.0,22.9214369646,9.5742556536,0.123794220467,0.123794220467
 02/19  15:00:00,48.5744152073,14.6114857727,1.46723681639,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,48.9759634942,14.6114857727,1.86878510331,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,48.3844933783,14.6114857727,1.27731498738,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,37.5458010298,14.6114857727,0.472665540476,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,33.9589416775,14.6114857727,0.0315157564537,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,22.1401630817,14.6195259982,0.0,0.110051719314,3.8202394941,3.5903458701,24.7084134585,24.7084134585
 02/20  10:00:00,22.0837576589,14.6195259982,0.0,0.0536462965002,3.8202394941,3.5903458701,8.85018808236,8.85018808236
 02/20  11:00:00,37.0738055081,14.6121557915,0.0,0.0,15.2809579764,7.1806917402,1.43960365791,1.43960365791
 02/20  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,0.439230216412,0.439230216412
 02/20  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  14:00:00,47.5060162152,14.6114857727,0.398837824291,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  15:00:00,48.5238200259,14.6114857727,1.41664163495,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,48.8500671016,14.6114857727,1.74288871063,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,48.7897163958,14.6114857727,1.6825380049,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,37.5433308879,14.6114857727,0.470195398599,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  19:00:00,33.9274259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,27.3923024777,14.6195259982,0.0,0.203092819031,1.91011974705,2.3935639134,25.0962862156,25.0962862156
 02/21  08:00:00,27.2213561625,14.6195259982,0.0,0.174223349318,7.6404789882,4.7871278268,15.0836798541,15.0836798541
 02/21  09:00:00,42.1957395335,14.6195259982,0.0,0.0975423678344,19.1011974705,8.3774736969,4.57897955876,4.57897955876
 02/21  10:00:00,59.7665310851,14.6128258103,0.0,0.000512217634048,34.3821554469,10.7710376103,0.0348021319586,0.0348021319586
 02/21  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  12:00:00,60.0820125332,14.6114857727,0.317333703314,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  13:00:00,60.7911861849,14.6114857727,1.02650735499,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  14:00:00,64.2748362608,14.6114857727,4.51015743087,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  15:00:00,68.0387717552,14.6114857727,8.27409292527,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,71.6396040948,14.6114857727,11.8749252648,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,71.8426830702,14.6114857727,12.0780042402,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,67.6421329035,14.6114857727,7.87745407353,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,58.4043216298,14.6114857727,4.40880990558,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,56.7205088042,14.6114857727,1.34733041322,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  21:00:00,50.9096117964,14.6114857727,0.553454856242,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  08:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  09:00:00,42.1019169451,14.6114857727,0.011760004997,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  10:00:00,60.9916875276,14.6114857727,1.22700869764,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  11:00:00,65.3199794222,14.6114857727,5.55530059225,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  12:00:00,70.8812655493,14.6114857727,11.1165867194,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  13:00:00,75.6823404023,14.6114857727,15.9176615724,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  14:00:00,75.1099255908,14.6114857727,15.3452467609,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,73.2309303872,14.6114857727,13.4662515573,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,68.3350213257,14.6114857727,8.57034249581,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,64.3009559557,14.6114857727,4.53627712579,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,63.2424640485,14.6114857727,3.47778521853,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,55.7653727894,14.6114857727,1.76986106511,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,55.8400307638,14.6114857727,0.466852372902,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  21:00:00,50.7616638038,14.6114857727,0.405506863654,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,27.6486437426,14.6195259982,0.0,0.459434083965,1.91011974705,2.3935639134,33.4533557218,33.4533557218
 02/23  08:00:00,27.5247172781,14.6195259982,0.0,0.477584464867,7.6404789882,4.7871278268,33.4804920154,33.4804920154
 02/23  09:00:00,42.272993619,14.6195259982,0.0,0.174796453392,19.1011974705,8.3774736969,25.5177218725,25.5177218725
 02/23  10:00:00,59.7677516162,14.6128258103,0.0,0.00173274873076,34.3821554469,10.7710376103,10.4386860053,10.4386860053
 02/23  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,3.31110961559,3.31110961559
 02/23  12:00:00,59.7713865526,14.6114857727,0.00670772268958,0.0,34.3821554469,10.7710376103,0.568572016113,0.568572016113
 02/23  13:00:00,59.979598982,14.6114857727,0.214920152104,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  14:00:00,60.4896968345,14.6114857727,0.725018004575,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,61.067261279,14.6114857727,1.30258244908,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,61.3847479405,14.6114857727,1.62006911057,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,62.2791120127,14.6114857727,2.5144331828,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,61.9732603773,14.6114857727,2.20858154738,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,55.3407979353,14.6114857727,1.34528621108,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  20:00:00,55.852470343,14.6114857727,0.479291952105,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  21:00:00,50.4884088882,14.6114857727,0.132251948087,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,27.7573829673,14.6195259982,0.0,0.568173308673,1.91011974705,2.3935639134,79.1024770415,79.1024770415
 02/24  08:00:00,27.5312207383,14.6195259982,0.0,0.484087925032,7.6404789882,4.7871278268,63.4764926767,63.4764926767
 02/24  09:00:00,42.2639116628,14.6195259982,0.0,0.16571449722,19.1011974705,8.3774736969,39.6102746049,39.6102746049
 02/24  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,7.77827926677,7.77827926677
 02/24  11:00:00,59.9887301124,14.6114857727,0.224051282511,0.0,34.3821554469,10.7710376103,1.76041267749,1.76041267749
 02/24  12:00:00,60.750420694,14.6114857727,0.985741864046,0.0,34.3821554469,10.7710376103,0.0412398152537,0.0412398152537
 02/24  13:00:00,61.4663431857,14.6114857727,1.70166435581,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  14:00:00,62.8585293229,14.6114857727,3.09385049296,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,65.2981697895,14.6114857727,5.53349095953,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,67.3404136422,14.6114857727,7.57573481231,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,68.0245922676,14.6114857727,8.25991343771,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,66.8051490192,14.6114857727,7.04047018924,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,57.9330809677,14.6114857727,3.93756924343,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,56.8804305372,14.6114857727,1.50725214629,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  21:00:00,51.3957974612,14.6114857727,1.03964052104,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,26.6474941805,14.6181859606,0.0,0.0580155377219,1.91011974705,1.79517293505,26.0140524832,26.0140524832
 02/25  08:00:00,22.0806528476,14.6195259982,0.0,0.0505414851475,3.8202394941,3.5903458701,21.3427813556,21.3427813556
 02/25  09:00:00,32.0722268367,14.6155058855,0.0,0.0120926854066,11.4607184823,5.9839097835,11.2824625036,11.2824625036
 02/25  10:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.775568649195,0.775568649195
 02/25  11:00:00,60.2211970583,14.6114857727,0.456518228326,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  12:00:00,61.533788462,14.6114857727,1.76910963203,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  13:00:00,64.5501267431,14.6114857727,4.78544791317,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  14:00:00,67.0658404907,14.6114857727,7.30116166076,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  15:00:00,68.5374094711,14.6114857727,8.77273064115,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,69.5018540645,14.6114857727,9.73717523458,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,69.5475326968,14.6114857727,9.78285386688,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,66.190097003,14.6114857727,6.42541817304,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,50.4541068734,14.6114857727,1.47561659994,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/25  20:00:00,41.2055007874,14.6114857727,0.883386748901,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  21:00:00,40.839921132,14.6114857727,0.517807093448,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  22:00:00,30.4097915767,14.6114857727,0.121720439802,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,22.0272396489,14.6134958291,0.0,0.00315845562137,3.8202394941,3.5903458701,17.6708126563,17.6708126563
 02/26  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,1.69189083527,1.69189083527
 02/26  11:00:00,37.3321864592,14.6114857727,0.259050969815,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  12:00:00,38.1731774241,14.6114857727,1.10004193473,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  13:00:00,49.2914929352,14.6114857727,2.18431454422,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  14:00:00,51.8882664554,14.6114857727,4.78108806444,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  15:00:00,54.715008382,14.6114857727,7.60782999108,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,53.1652778188,14.6114857727,6.05809942789,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,49.5201853239,14.6114857727,2.41300693297,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,37.5512051978,14.6114857727,0.478069708416,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  19:00:00,33.9293576146,14.6114857727,0.00193169353832,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,25.8765794204,14.6195259982,0.0,0.0650364284168,1.91011974705,2.3935639134,6.08464797917,6.08464797917
 02/27  08:00:00,27.1143524152,14.6195259982,0.0,0.0672196020265,7.6404789882,4.7871278268,0.230353870064,0.230353870064
 02/27  09:00:00,42.094937908,14.6141658479,0.0,0.00210089268064,19.1011974705,8.3774736969,0.0,0.0
 02/27  10:00:00,59.7842003695,14.6114857727,0.0195215395707,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  11:00:00,60.059382512,14.6114857727,0.294703682041,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  12:00:00,61.4404984432,14.6114857727,1.67581961326,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  13:00:00,65.4524675078,14.6114857727,5.68778867782,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  14:00:00,70.5753980911,14.6114857727,10.8107192612,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  15:00:00,73.7383435925,14.6114857727,13.9736647626,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  16:00:00,74.8029787433,14.6114857727,15.0382999133,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  17:00:00,74.554617402,14.6114857727,14.7899385721,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  18:00:00,72.1940056191,14.6114857727,12.4293267892,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  19:00:00,63.6473569052,14.6114857727,9.65184518097,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/27  20:00:00,62.3793859981,14.6114857727,7.00620760713,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/27  21:00:00,55.144538493,14.6114857727,4.78838155288,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,26.123397836,14.6195259982,0.0,0.311854844037,1.91011974705,2.3935639134,28.5344038934,28.5344038934
 02/28  08:00:00,27.3832959321,14.6195259982,0.0,0.336163118914,7.6404789882,4.7871278268,26.5932105679,26.5932105679
 02/28  09:00:00,42.3648547544,14.6195259982,0.0,0.266657588731,19.1011974705,8.3774736969,21.0714505671,21.0714505671
 02/28  10:00:00,59.9683427229,14.6195259982,0.0,0.195623667465,34.3821554469,10.7710376103,8.3392109724,8.3392109724
 02/28  11:00:00,59.9242907332,14.6195259982,0.0,0.151571677783,34.3821554469,10.7710376103,6.85800766918,6.85800766918
 02/28  12:00:00,59.812256711,14.6195259982,0.0,0.0395376555974,34.3821554469,10.7710376103,1.09183064386,1.09183064386
 02/28  13:00:00,59.826229979,14.6195259982,0.0,0.0535109235368,34.3821554469,10.7710376103,0.653991026612,0.653991026612
 02/28  14:00:00,59.8067471289,14.6195259982,0.0,0.0340280734402,34.3821554469,10.7710376103,0.461423846544,0.461423846544
 02/28  15:00:00,59.8193897605,14.6195259982,0.0,0.0466707050486,34.3821554469,10.7710376103,0.219565120294,0.219565120294
 02/28  16:00:00,59.7790931531,14.6168459231,0.0,0.00905417280248,34.3821554469,10.7710376103,0.0,0.0
 02/28  17:00:00,59.7666911597,14.6128258103,0.0,0.000672292214802,34.3821554469,10.7710376103,0.0,0.0
 02/28  18:00:00,59.8616501646,14.6195259982,0.0,0.0889311091672,34.3821554469,10.7710376103,0.308657291269,0.308657291269
 02/28  19:00:00,52.7952692017,14.6195259982,0.0,0.169383918615,22.9214369646,9.5742556536,1.81179878372,1.81179878372
 02/28  20:00:00,55.6061921714,14.6195259982,0.0,0.224973554943,22.9214369646,9.5742556536,7.2593618745,7.2593618745
 02/28  21:00:00,50.6079170507,14.6195259982,0.0,0.243719885126,19.1011974705,8.3774736969,10.9772249075,10.9772249075
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,26.8662216806,14.6195259982,0.0,1.05467868857,1.91011974705,2.3935639134,100.725042404,100.725042404
 03/01  08:00:00,27.8307554181,14.6195259982,0.0,0.783622604849,7.6404789882,4.7871278268,79.8579203393,79.8579203393
 03/01  09:00:00,42.6017599947,14.6195259982,0.0,0.503562829053,19.1011974705,8.3774736969,57.0038642752,57.0038642752
 03/01  10:00:00,59.9428350201,14.6195259982,0.0,0.170115964633,34.3821554469,10.7710376103,20.7945189004,20.7945189004
 03/01  11:00:00,59.7859051975,14.6155058855,0.0,0.0172062547955,34.3821554469,10.7710376103,6.48281828797,6.48281828797
 03/01  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,2.96263174509,2.96263174509
 03/01  13:00:00,59.7871373453,14.6114857727,0.0224585154053,0.0,34.3821554469,10.7710376103,1.43065887955,1.43065887955
 03/01  14:00:00,60.0765180385,14.6114857727,0.311839208571,0.0,34.3821554469,10.7710376103,0.103702294807,0.103702294807
 03/01  15:00:00,60.1716597516,14.6114857727,0.406980921625,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  16:00:00,60.0492385784,14.6114857727,0.284559748452,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,60.0799010707,14.6114857727,0.315222240761,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,60.0631366786,14.6114857727,0.298457848679,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,52.7697487893,14.6114857727,0.151903731698,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  20:00:00,55.4422102859,14.6114857727,0.0690318949513,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  21:00:00,50.3625309766,14.6114857727,0.00637403650213,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,25.8643408949,14.6195259982,0.0,0.0527979028917,1.91011974705,2.3935639134,1.42162096796,1.42162096796
 03/02  08:00:00,27.088493582,14.6195259982,0.0,0.0413607687476,7.6404789882,4.7871278268,0.183196116845,0.183196116845
 03/02  09:00:00,42.0914969777,14.6128258103,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/02  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  11:00:00,59.8765484221,14.6114857727,0.111869592141,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  12:00:00,60.3596072482,14.6114857727,0.59492841827,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  13:00:00,62.2400352256,14.6114857727,2.47535639568,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  14:00:00,64.6664509583,14.6114857727,4.90177212839,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,65.0729748317,14.6114857727,5.30829600178,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,65.9917675025,14.6114857727,6.22708867252,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,64.9812493611,14.6114857727,5.21657053121,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,61.4805024503,14.6114857727,1.71582362037,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,52.8830612229,14.6114857727,0.265216165284,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,55.4233141909,14.6114857727,0.0501357999785,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,25.883725433,14.6195259982,0.0,0.0721824410309,1.91011974705,2.3935639134,0.0,0.0
 03/03  08:00:00,27.1017660637,14.6195259982,0.0,0.0546332505046,7.6404789882,4.7871278268,0.0,0.0
 03/03  09:00:00,42.1033735729,14.6168459231,0.0,0.00785648244712,19.1011974705,8.3774736969,0.0,0.0
 03/03  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  11:00:00,59.7925508111,14.6114857727,0.0278719812054,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  12:00:00,61.4321536826,14.6114857727,1.66747485266,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  13:00:00,64.8008027395,14.6114857727,5.03612390952,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  14:00:00,66.5548735913,14.6114857727,6.79019476138,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  15:00:00,65.5296827222,14.6114857727,5.76500389226,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,66.3308887926,14.6114857727,6.56620996268,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,63.508228584,14.6114857727,3.74354975406,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,60.0596899397,14.6114857727,0.295011109814,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,52.6178450576,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  20:00:00,55.3768675463,14.6128258103,0.0,0.0023491178033,22.9214369646,9.5742556536,0.0,0.0
 03/03  21:00:00,50.3938035601,14.6195259982,0.0,0.029606394526,19.1011974705,8.3774736969,0.0,0.0
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,26.1587679929,14.6195259982,0.0,0.945615979197,1.91011974705,1.79517293505,91.2491632283,91.2491632283
 03/04  08:00:00,22.860165613,14.6195259982,0.0,0.830054250601,3.8202394941,3.5903458701,81.9055432081,81.9055432081
 03/04  09:00:00,32.8733958384,14.6195259982,0.0,0.809241574378,11.4607184823,5.9839097835,81.9208134981,81.9208134981
 03/04  10:00:00,47.8810932891,14.6195259982,0.0,0.765874672681,22.9214369646,9.5742556536,71.092233397,71.092233397
 03/04  11:00:00,60.4076533681,14.6195259982,0.0,0.634934312673,34.3821554469,10.7710376103,60.719436659,60.719436659
 03/04  12:00:00,60.0320706898,14.6195259982,0.0,0.259351634405,34.3821554469,10.7710376103,43.2970006471,43.2970006471
 03/04  13:00:00,59.8058014205,14.6168459231,0.0,0.035762440258,34.3821554469,10.7710376103,28.9270955535,28.9270955535
