Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/04  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,19.0533668278,19.0533668278
 03/04  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,14.596783097,14.596783097
 03/04  16:00:00,59.8892561656,14.6195259982,0.0,0.116537110149,34.3821554469,10.7710376103,19.0933853115,19.0933853115
 03/04  17:00:00,60.0789903728,14.6195259982,0.0,0.306271317361,34.3821554469,10.7710376103,26.2983163225,26.2983163225
 03/04  18:00:00,60.1659985385,14.6195259982,0.0,0.393279483096,34.3821554469,10.7710376103,35.4348258093,35.4348258093
 03/04  19:00:00,48.120592798,14.6195259982,0.0,0.511728965668,19.1011974705,8.3774736969,56.8125215055,56.8125215055
 03/04  20:00:00,40.9067968707,14.6195259982,0.0,0.576642606667,11.4607184823,5.9839097835,67.9261564887,67.9261564887
 03/04  21:00:00,40.9558857112,14.6195259982,0.0,0.625731447211,11.4607184823,5.9839097835,72.9235271816,72.9235271816
 03/04  22:00:00,30.996551734,14.6195259982,0.0,0.700440371606,3.8202394941,3.5903458701,84.6900607504,84.6900607504
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9786492657,0.00402011274266,0.0,0.00333647081418,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,10.6375891476,0.00804022548532,0.0,0.0359229066422,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.71170843482,0.00268007516177,0.0,0.0037356775579,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,23.3487979169,14.6195259982,0.0,1.31868655445,3.8202394941,3.5903458701,161.648782562,161.648782562
 03/05  10:00:00,22.8324351407,14.6195259982,0.0,0.802323778232,3.8202394941,3.5903458701,118.661757486,118.661757486
 03/05  11:00:00,37.5884716909,14.6195259982,0.0,0.507295976037,15.2809579764,7.1806917402,91.9245990522,91.9245990522
 03/05  12:00:00,37.3540616217,14.6195259982,0.0,0.272885906872,15.2809579764,7.1806917402,73.6093347675,73.6093347675
 03/05  13:00:00,47.1543200422,14.6168459231,0.0,0.0417815009026,22.9214369646,9.5742556536,47.8909631682,47.8909631682
 03/05  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,30.761035882,30.761035882
 03/05  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,19.6102883653,19.6102883653
 03/05  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,12.2636500216,12.2636500216
 03/05  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,8.38491988774,8.38491988774
 03/05  18:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,23.973263284,23.973263284
 03/05  19:00:00,32.5497592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,38.1663980516,38.1663980516
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,26.6857730942,14.6195259982,0.0,0.874230102172,1.91011974705,2.3935639134,105.51128267,105.51128267
 03/06  08:00:00,27.6353763314,14.6195259982,0.0,0.588243518136,7.6404789882,4.7871278268,73.1401541693,73.1401541693
 03/06  09:00:00,42.4047255534,14.6195259982,0.0,0.306528387759,19.1011974705,8.3774736969,44.6719953296,44.6719953296
 03/06  10:00:00,59.8007187987,14.6155058855,0.0,0.0320198560209,34.3821554469,10.7710376103,13.0682936456,13.0682936456
 03/06  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.80000081131,5.80000081131
 03/06  12:00:00,59.9048342538,14.6114857727,0.140155423853,0.0,34.3821554469,10.7710376103,3.52586919855,3.52586919855
 03/06  13:00:00,60.2999739658,14.6114857727,0.535295135888,0.0,34.3821554469,10.7710376103,1.65952662551,1.65952662551
 03/06  14:00:00,60.770786915,14.6114857727,1.00610808503,0.0,34.3821554469,10.7710376103,0.158084740246,0.158084740246
 03/06  15:00:00,61.0681696916,14.6114857727,1.30349086171,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,61.1450938697,14.6114857727,1.38041503978,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,60.9800792192,14.6114857727,1.21540038922,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,60.6331849835,14.6114857727,0.868506153591,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,53.0215889797,14.6114857727,0.403743922073,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,55.5976675001,14.6114857727,0.224489109182,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  21:00:00,50.4097704662,14.6114857727,0.0536135260238,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,26.1572202091,14.6195259982,0.0,0.3456772171,1.91011974705,2.3935639134,46.2736210717,46.2736210717
 03/07  08:00:00,27.3099356432,14.6195259982,0.0,0.262802829935,7.6404789882,4.7871278268,30.3411208687,30.3411208687
 03/07  09:00:00,42.2269856345,14.6195259982,0.0,0.128788468914,19.1011974705,8.3774736969,15.8906226958,15.8906226958
 03/07  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,2.15377644377,2.15377644377
 03/07  11:00:00,60.1611797332,14.6114857727,0.396500903267,0.0,34.3821554469,10.7710376103,0.19087388001,0.19087388001
 03/07  12:00:00,60.8435446223,14.6114857727,1.07886579238,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  13:00:00,61.2368206221,14.6114857727,1.4721417922,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,62.4602571075,14.6114857727,2.6955782776,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,62.6765334255,14.6114857727,2.91185459558,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,63.4913686537,14.6114857727,3.72668982373,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,63.4221944476,14.6114857727,3.65751561767,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,61.7046407472,14.6114857727,1.93996191724,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,53.2446651524,14.6114857727,0.626820094832,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,55.7059006162,14.6114857727,0.332722225268,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,50.4893410101,14.6114857727,0.133184069961,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,24.6529902221,14.6195259982,0.0,0.219113896799,1.91011974705,2.3935639134,24.5443795693,24.5443795693
 03/08  08:00:00,27.1819130838,14.6195259982,0.0,0.134780270612,7.6404789882,4.7871278268,14.2789612408,14.2789612408
 03/08  09:00:00,42.1017770039,14.6141658479,0.0,0.00893998863851,19.1011974705,8.3774736969,2.42134371344,2.42134371344
 03/08  10:00:00,59.9255342554,14.6114857727,0.160855425481,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  11:00:00,60.7280971252,14.6114857727,0.963418295314,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  12:00:00,66.1868617168,14.6114857727,6.42218288684,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,70.6039213548,14.6114857727,10.8392425248,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,72.6131542713,14.6114857727,12.8484754414,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,73.5664565283,14.6114857727,13.8017776984,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,74.679116621,14.6114857727,14.9144377911,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,74.1411194374,14.6114857727,14.3764406074,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,72.1120494363,14.6114857727,12.3473706064,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,60.1383098973,14.6114857727,7.52046483969,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,59.1242199085,14.6114857727,3.75104151752,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,52.4432967034,14.6114857727,2.08713976328,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,24.4258360999,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,1.85633551401,1.85633551401
 03/09  08:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,1.28850238156,1.28850238156
 03/09  09:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  10:00:00,60.65482462,14.6114857727,0.890145790089,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  11:00:00,64.5479071776,14.6114857727,4.78322834769,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  12:00:00,70.354465642,14.6114857727,10.589786812,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  13:00:00,74.2048165779,14.6114857727,14.440137748,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,76.7590133697,14.6114857727,16.9943345397,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,78.6199588696,14.6114857727,18.8552800397,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,81.0297303644,14.6114857727,21.2650515345,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,81.7488126847,14.6114857727,21.9841338547,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,78.2418065309,14.6114857727,18.477127701,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,66.4318536625,14.6114857727,13.8140086049,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,65.5509585493,14.6114857727,10.1777801583,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,58.6297573375,14.6114857727,8.27360039738,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,24.4258360999,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  08:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  09:00:00,42.3012187504,14.6114857727,0.21106181025,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  10:00:00,60.9153273362,14.6114857727,1.15064850631,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  11:00:00,62.7973199589,14.6114857727,3.03264112897,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  12:00:00,66.9872903486,14.6114857727,7.22261151866,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  13:00:00,68.9566141617,14.6114857727,9.19193533174,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  14:00:00,70.517301197,14.6114857727,10.7526223671,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,71.9437511759,14.6114857727,12.179072346,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,73.1573808533,14.6114857727,13.3927020233,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,73.1674028404,14.6114857727,13.4027240104,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,71.8017639022,14.6114857727,12.0370850723,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,61.0902594993,14.6114857727,8.47241444168,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,59.8027497215,14.6114857727,4.42957133055,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,52.265622036,14.6114857727,1.90946509583,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,23.9322183633,14.6188559794,0.0,0.0974030350619,1.91011974705,1.79517293505,25.4938696501,25.4938696501
 03/11  08:00:00,22.1096118829,14.6195259982,0.0,0.0795005205186,3.8202394941,3.5903458701,22.282162141,22.282162141
 03/11  09:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,6.13586459849,6.13586459849
 03/11  10:00:00,47.2254091733,14.6114857727,0.118230782375,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/11  11:00:00,60.6742018009,14.6114857727,0.909522970974,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  12:00:00,62.4729567911,14.6114857727,2.70827796115,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,65.6190640404,14.6114857727,5.85438521043,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,68.1957120488,14.6114857727,8.43103321887,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,69.9766441832,14.6114857727,10.2119653533,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,71.1279830617,14.6114857727,11.3633042317,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,71.5415309903,14.6114857727,11.7768521603,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,69.7380371435,14.6114857727,9.97335831355,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,52.045566604,14.6114857727,4.4447429972,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,41.9787506203,14.6114857727,1.65663658176,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  21:00:00,41.4214088741,14.6114857727,1.09929483559,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  22:00:00,30.8105966874,14.6114857727,0.522525550493,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/12  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/12  10:00:00,37.7193487613,14.6114857727,0.646213271986,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  11:00:00,39.0557261287,14.6114857727,1.98259063933,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  12:00:00,54.6049825532,14.6114857727,7.49780416224,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  13:00:00,59.0322560232,14.6114857727,11.9250776322,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,62.5147769753,14.6114857727,15.4075985844,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,64.3115735335,14.6114857727,17.2043951426,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,65.9193308264,14.6114857727,18.8121524355,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,51.9363840459,14.6114857727,14.8632485566,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,37.3422369543,14.6114857727,10.3031443666,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,27.1869840726,14.6141658479,0.0,0.0031345642624,1.91011974705,2.3935639134,1.94251343667,1.94251343667
 03/13  07:00:00,32.5735730895,14.6195259982,0.0,0.0157736096168,7.6404789882,4.7871278268,0.517719872732,0.517719872732
 03/13  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  09:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  11:00:00,59.9963294835,14.6114857727,0.231650653517,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,61.2508297912,14.6114857727,1.48615096131,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,65.1477566281,14.6114857727,5.38307779815,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,67.5465028514,14.6114857727,7.78182402143,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,69.6329160698,14.6114857727,9.86823723985,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,70.722565296,14.6114857727,10.9578864661,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,70.7085157455,14.6114857727,10.9438369155,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,56.9811519576,14.6114857727,9.87397356671,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,59.7620361426,14.6114857727,7.14419108498,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,54.7635730675,14.6114857727,4.40741612737,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,27.3470014757,14.6195259982,0.0,0.157791817009,1.91011974705,2.3935639134,21.0355898872,21.0355898872
 03/14  07:00:00,32.760379856,14.6195259982,0.0,0.202580376099,7.6404789882,4.7871278268,20.5677370825,20.5677370825
 03/14  08:00:00,42.1965461897,14.6195259982,0.0,0.0983490240403,19.1011974705,8.3774736969,8.5510843569,8.5510843569
 03/14  09:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  10:00:00,60.0003847345,14.6114857727,0.235705904576,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,60.5179023051,14.6114857727,0.753223475187,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,62.2930363039,14.6114857727,2.52835747396,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,66.6028946126,14.6114857727,6.83821578264,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,70.0347949314,14.6114857727,10.2701161015,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,73.5597492753,14.6114857727,13.7950704454,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,74.8684477002,14.6114857727,15.1037688703,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,73.9599955439,14.6114857727,14.195316714,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,59.0812527334,14.6114857727,11.9740743424,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,60.6241763159,14.6114857727,8.00633125826,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,55.2485860559,14.6114857727,4.89242911572,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,2.56218794801,2.56218794801
 03/15  07:00:00,32.5497592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,4.84482527598,4.84482527598
 03/15  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.110724714464,0.110724714464
 03/15  09:00:00,59.943237019,14.6114857727,0.178558189094,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  10:00:00,60.5495114754,14.6114857727,0.784832645437,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  11:00:00,62.4023531124,14.6114857727,2.63767428247,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  12:00:00,66.8250335321,14.6114857727,7.06035470221,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,72.0685524224,14.6114857727,12.3038735925,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,77.0393304307,14.6114857727,17.2746516008,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,81.3341308403,14.6114857727,21.5694520104,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,83.9471814635,14.6114857727,24.1825026336,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,84.4678321599,14.6114857727,24.70315333,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,70.8449408791,14.6114857727,23.7377624881,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,68.389713377,14.6114857727,17.1495349861,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,62.0589896461,14.6114857727,11.702832706,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,27.1836908861,14.6114857727,0.00252145292255,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  07:00:00,32.6024709172,14.6114857727,0.05271166284,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  08:00:00,42.6296759723,14.6114857727,0.539519032121,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  09:00:00,63.9773696188,14.6114857727,4.2126907889,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  10:00:00,70.8216047794,14.6114857727,11.0569259494,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  11:00:00,77.4625149357,14.6114857727,17.6978361057,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,82.2929063661,14.6114857727,22.5282275362,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,84.8318190402,14.6114857727,25.0671402103,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,86.656034029,14.6114857727,26.891355199,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,90.4409914323,14.6114857727,30.6763126023,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,92.6178617638,14.6114857727,32.8531829338,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,91.4792521761,14.6114857727,31.7145733461,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,75.2712802435,14.6114857727,28.1641018526,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,75.26407658,14.6114857727,24.0238981891,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,71.35081324,14.6114857727,20.9946562999,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,27.3277788891,14.6114857727,0.146609455936,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  07:00:00,31.3007744769,14.6114857727,0.128681889197,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  08:00:00,42.5952827562,14.6114857727,0.505125816032,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  09:00:00,62.8773744665,14.6114857727,3.11269563652,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  10:00:00,68.8159398095,14.6114857727,9.05126097952,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  11:00:00,74.90211829,14.6114857727,15.1374394601,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  12:00:00,78.896695803,14.6114857727,19.1320169731,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,83.7777909273,14.6114857727,24.0131120974,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,87.1888082651,14.6114857727,27.4241294352,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,90.5804529336,14.6114857727,30.8157741037,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,93.7540017403,14.6114857727,33.9893229103,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,93.8128338297,14.6114857727,34.0481549997,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,77.6597792814,14.6114857727,30.5526008905,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,76.1450018841,14.6114857727,24.9048234932,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,71.6014799931,14.6114857727,21.245323053,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,27.5635368601,14.6114857727,0.980758405298,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  07:00:00,26.7334777556,14.6114857727,0.578406618683,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  08:00:00,33.09591878,14.6114857727,1.0398047415,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  09:00:00,52.4291804224,14.6114857727,5.32200203148,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/18  10:00:00,71.3427056796,14.6114857727,11.5780268497,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  11:00:00,76.4125769624,14.6114857727,16.6478981325,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  12:00:00,80.2760143579,14.6114857727,20.511335528,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  13:00:00,83.5353013254,14.6114857727,23.7706224954,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,86.839303171,14.6114857727,27.074624341,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,90.1551261729,14.6114857727,30.390447343,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,93.3128190125,14.6114857727,33.5481401826,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,91.9963693283,14.6114857727,32.2316904983,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,66.7434425072,14.6114857727,24.6532855671,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,54.926249932,14.6114857727,18.7371358934,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,55.1161662932,14.6114857727,14.7940522546,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  21:00:00,40.9316236825,14.6114857727,10.6435525456,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,22.3137798599,14.6114857727,0.291708722973,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/19  09:00:00,22.8703239203,14.6114857727,0.848252783403,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/19  10:00:00,39.7852490259,14.6114857727,2.71211353658,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  11:00:00,44.2055925521,14.6114857727,7.13245706273,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  12:00:00,61.3005464049,14.6114857727,14.193368014,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  13:00:00,65.3787058164,14.6114857727,18.2715274255,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,67.162698528,14.6114857727,20.055520137,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,69.3070773611,14.6114857727,22.1998989701,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,71.5900274793,14.6114857727,24.4828490884,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,59.8183091401,14.6114857727,22.7451736507,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,45.2161966313,14.6114857727,18.1771040435,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,27.5390821037,14.6114857727,0.357912670533,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  07:00:00,31.6203443981,14.6114857727,0.448251810348,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  08:00:00,43.3023745275,14.6114857727,1.21221758739,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  09:00:00,66.3946963686,14.6114857727,6.63001753864,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  10:00:00,70.8180545741,14.6114857727,11.0533757441,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  11:00:00,76.582755861,14.6114857727,16.8180770311,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  12:00:00,80.435971076,14.6114857727,20.671292246,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  13:00:00,83.3612748042,14.6114857727,23.5965959743,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,85.6095241315,14.6114857727,25.8448453015,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,87.7904667779,14.6114857727,28.0257879479,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,88.8730495044,14.6114857727,29.1083706745,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,87.7877303963,14.6114857727,28.0230515664,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,73.5541224278,14.6114857727,26.4469440369,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,75.4789889463,14.6114857727,24.2388105554,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,71.2599547781,14.6114857727,20.9037978379,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,28.1254294774,14.6114857727,0.9442600442,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  07:00:00,32.5342649147,14.6114857727,1.36217232698,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  08:00:00,47.9412426075,14.6114857727,5.85108566739,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  09:00:00,73.543641625,14.6114857727,13.7789627951,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  10:00:00,72.958423176,14.6114857727,13.1937443461,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,70.2497955261,14.6114857727,10.4851166961,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,70.1237118956,14.6114857727,10.3590330657,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,73.6955221303,14.6114857727,13.9308433003,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,78.3203175442,14.6114857727,18.5556387142,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,79.638976745,14.6114857727,19.874297915,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,77.1580407299,14.6114857727,17.3933619,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,74.694678319,14.6114857727,14.9299994891,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,60.3095483068,14.6114857727,13.2023699158,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,61.8337901742,14.6114857727,10.5936117832,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,58.4488752098,14.6114857727,8.09271826969,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,27.2266802945,14.6181859606,0.0,0.0388106734397,1.91011974705,2.3935639134,2.33256474845,2.33256474845
 03/22  07:00:00,31.2951734543,14.6195259982,0.0,0.115040641059,7.6404789882,4.7871278268,6.1326221886,6.1326221886
 03/22  08:00:00,42.168702831,14.6195259982,0.0,0.0705056653695,19.1011974705,8.3774736969,0.862150051478,0.862150051478
 03/22  09:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  10:00:00,59.8209278026,14.6114857727,0.0562489726298,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  11:00:00,60.145753283,14.6114857727,0.38107445307,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,60.5089748733,14.6114857727,0.744296043379,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,60.9068357462,14.6114857727,1.14215691627,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,62.4526273735,14.6114857727,2.68794854357,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,63.8863779067,14.6114857727,4.12169907674,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,63.2767647181,14.6114857727,3.51208588821,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,62.0459457154,14.6114857727,2.28126688547,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,48.2106042736,14.6114857727,1.10342588266,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,51.9428869942,14.6114857727,0.70270860329,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,50.7214953675,14.6114857727,0.365338427348,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,27.5564059842,14.6195259982,0.0,0.367196325501,1.91011974705,2.3935639134,45.9272985285,45.9272985285
 03/23  07:00:00,31.5743102449,14.6195259982,0.0,0.39417743167,7.6404789882,4.7871278268,45.0389708931,45.0389708931
 03/23  08:00:00,42.4307510126,14.6195259982,0.0,0.332553847025,19.1011974705,8.3774736969,37.2875482914,37.2875482914
 03/23  09:00:00,59.8793419791,14.6195259982,0.0,0.106622923655,34.3821554469,10.7710376103,10.5786998445,10.5786998445
 03/23  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.757498201984,0.757498201984
 03/23  11:00:00,59.9954612661,14.6114857727,0.230782436125,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,60.3516166377,14.6114857727,0.586937807781,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,60.7450556041,14.6114857727,0.980376774166,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,61.4184229793,14.6114857727,1.65374414937,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,63.0851186688,14.6114857727,3.32043983885,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,63.3760533312,14.6114857727,3.6113745013,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,63.0267596582,14.6114857727,3.26208082828,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,49.4592898921,14.6114857727,2.35211150115,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,52.0673858523,14.6114857727,0.827207461371,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,50.7731284584,14.6114857727,0.416971518249,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,27.2883756179,14.6195259982,0.0,0.099165959259,1.91011974705,2.3935639134,11.1298618841,11.1298618841
 03/24  07:00:00,31.3456053464,14.6195259982,0.0,0.165472533132,7.6404789882,4.7871278268,14.4835343088,14.4835343088
 03/24  08:00:00,42.1615834976,14.6181859606,0.0,0.0647263695704,19.1011974705,8.3774736969,3.24156870916,3.24156870916
 03/24  09:00:00,59.8052436386,14.6114857727,0.0405648086946,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  10:00:00,60.3944944662,14.6114857727,0.629815636284,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,62.6379712859,14.6114857727,2.87329245599,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,66.345427825,14.6114857727,6.58074899505,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,68.8445659823,14.6114857727,9.07988715241,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,71.6116575373,14.6114857727,11.8469787073,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,74.7291703695,14.6114857727,14.9644915396,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,76.2051777055,14.6114857727,16.4404988755,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,75.2714237876,14.6114857727,15.5067449577,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,60.0890345966,14.6114857727,12.9818562057,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,60.6314769722,14.6114857727,9.39129858122,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,57.1311199149,14.6114857727,6.77496297475,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  07:00:00,24.7774044703,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  08:00:00,32.0695007571,14.6114857727,0.0133867185681,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  09:00:00,48.0155835821,14.6114857727,0.908405191191,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/25  10:00:00,65.985749697,14.6114857727,6.22107086706,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,71.8387747434,14.6114857727,12.0740959135,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,74.9739234435,14.6114857727,15.2092446135,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,78.4710579073,14.6114857727,18.7063790774,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,82.326214916,14.6114857727,22.5615360861,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,84.8649683968,14.6114857727,25.1002895669,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,86.4952957391,14.6114857727,26.7306169092,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,85.1172152232,14.6114857727,25.3525363932,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,61.4775027593,14.6114857727,19.3873458191,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,51.7341999724,14.6114857727,15.5450859339,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,52.7140915991,14.6114857727,12.3919775606,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,38.5898552846,14.6114857727,8.30178414769,0.0,3.8202394941,3.5903458701,0.0,0.0
