Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,22.3173769246,14.6114857727,0.295305787668,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/26  09:00:00,23.1364397117,14.6114857727,1.11436857478,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/26  10:00:00,42.6868506012,14.6114857727,5.61371511186,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  11:00:00,48.080826738,14.6114857727,11.0076912486,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  12:00:00,64.8424400883,14.6114857727,17.7352616974,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  13:00:00,68.1022552486,14.6114857727,20.9950768576,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  14:00:00,71.7070877199,14.6114857727,24.5999093289,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,74.015872333,14.6114857727,26.908693942,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,71.4555894635,14.6114857727,24.3484110726,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,53.9391466286,14.6114857727,16.8660111392,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,40.4846688663,14.6114857727,13.4455762786,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  07:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  08:00:00,42.2688418831,14.6114857727,0.178684942991,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  09:00:00,60.4222289047,14.6114857727,0.657550074759,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  10:00:00,60.8130217383,14.6114857727,1.04834290835,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  11:00:00,63.8188384785,14.6114857727,4.05415964861,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  12:00:00,67.6745481754,14.6114857727,7.90986934543,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,69.857279866,14.6114857727,10.0926010361,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,72.8799442938,14.6114857727,13.1152654638,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,77.1817026043,14.6114857727,17.4170237744,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,78.4796158782,14.6114857727,18.7149370482,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,78.2382790099,14.6114857727,18.4736001799,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,63.8061580828,14.6114857727,16.6989796919,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,64.3473986644,14.6114857727,13.1072202735,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,60.2363224402,14.6114857727,9.88016550009,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,1.38722710612,1.38722710612
 03/28  07:00:00,29.8017526473,14.6168459231,0.0,0.00196657595128,7.6404789882,4.7871278268,1.85443999483,1.85443999483
 03/28  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  09:00:00,59.7820587616,14.6114857727,0.017379931677,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  10:00:00,60.1163667488,14.6114857727,0.351687918841,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  11:00:00,61.5809165973,14.6114857727,1.8162377674,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  12:00:00,66.3051858175,14.6114857727,6.54050698753,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,70.1534972319,14.6114857727,10.388818402,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  14:00:00,73.1587685,14.6114857727,13.3940896701,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,76.3751244571,14.6114857727,16.6104456271,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,77.9060654927,14.6114857727,18.1413866627,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,76.4380263854,14.6114857727,16.6733475555,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,61.1961753512,14.6114857727,14.0889969603,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,61.6514531017,14.6114857727,10.4112747108,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  20:00:00,57.7984089161,14.6114857727,7.442251976,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  07:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  09:00:00,60.0533256242,14.6114857727,0.288646794306,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  10:00:00,60.8133870566,14.6114857727,1.04870822664,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  11:00:00,66.9775234235,14.6114857727,7.21284459356,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  12:00:00,73.0060671864,14.6114857727,13.2413883564,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  13:00:00,76.2900518337,14.6114857727,16.5253730037,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,78.6380547232,14.6114857727,18.8733758933,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,81.5250084648,14.6114857727,21.7603296349,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,83.7855688673,14.6114857727,24.0208900374,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,83.7993238227,14.6114857727,24.0346449928,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,68.0498413014,14.6114857727,20.9426629105,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,68.960188089,14.6114857727,17.7200096981,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,66.2708661009,14.6114857727,15.9147091608,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,27.967736159,14.6114857727,0.786566725851,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  07:00:00,30.5657872392,14.6114857727,0.771361318169,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  08:00:00,43.9764514656,14.6114857727,1.88629452549,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  09:00:00,68.4993913701,14.6114857727,8.73471254014,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  10:00:00,72.511887556,14.6114857727,12.7472087261,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  11:00:00,78.1521621704,14.6114857727,18.3874833405,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  12:00:00,81.546911405,14.6114857727,21.7822325751,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  13:00:00,85.4199834057,14.6114857727,25.6553045758,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  14:00:00,89.0549522734,14.6114857727,29.2902734434,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,92.1804428108,14.6114857727,32.4157639809,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,91.8394687316,14.6114857727,32.0747899017,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,89.8781763736,14.6114857727,30.1134975436,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,73.6818118518,14.6114857727,26.5746334609,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,73.2151133821,14.6114857727,21.9749349911,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,68.8573345015,14.6114857727,18.5011775613,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,28.8792306542,14.6114857727,1.69806122106,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  07:00:00,31.8490687242,14.6114857727,2.05464280315,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  08:00:00,47.8472918725,14.6114857727,5.75713493234,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  09:00:00,71.4415927124,14.6114857727,11.6769138825,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  10:00:00,75.7338754898,14.6114857727,15.9691966599,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  11:00:00,81.0825188731,14.6114857727,21.3178400432,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  12:00:00,84.0590891458,14.6114857727,24.2944103158,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  13:00:00,88.4957280293,14.6114857727,28.7310491994,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,91.3066991561,14.6114857727,31.5420203262,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,93.1615456498,14.6114857727,33.3968668199,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,93.367963969,14.6114857727,33.603285139,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,92.7038158533,14.6114857727,32.9391370233,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,78.456724024,14.6114857727,31.349545633,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,78.0851448633,14.6114857727,28.222633139,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,76.0719382109,14.6114857727,25.7157812707,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  07:00:00,24.7774044703,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  08:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  09:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/01  10:00:00,60.0585832896,14.6114857727,0.293904459705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  11:00:00,61.6343910384,14.6114857727,1.86971220844,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,65.6966423293,14.6114857727,5.93196349937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,69.1317558001,14.6114857727,9.36707697017,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,71.5556511888,14.6114857727,11.7909723588,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,73.0025340562,14.6114857727,13.2378552262,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,72.3604724731,14.6114857727,12.5957936431,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,71.5020747719,14.6114857727,11.737395942,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,49.4075142022,14.6114857727,7.31735726202,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,37.9030022185,14.6114857727,3.09155484668,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,41.4193240062,14.6114857727,1.09720996771,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,30.4588470576,14.6114857727,0.170775920707,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,22.2907852146,14.6195259982,0.0,0.260673852186,3.8202394941,3.5903458701,24.6016964575,24.6016964575
 04/02  09:00:00,22.0794255211,14.6181859606,0.0,0.0506541962936,3.8202394941,3.5903458701,3.42881986632,3.42881986632
 04/02  10:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  11:00:00,37.2422326556,14.6114857727,0.169097166249,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  12:00:00,48.5205950704,14.6114857727,1.41341667945,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,51.2160759556,14.6114857727,4.10889756463,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,53.2769552998,14.6114857727,6.16977690882,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,55.0636830452,14.6114857727,7.95650465431,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,56.7174915393,14.6114857727,9.61031314835,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,45.0896214384,14.6114857727,8.01648594905,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,32.1410727764,14.6114857727,5.10198018862,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,27.4597555468,14.6195259982,0.0,0.27054588815,1.91011974705,2.3935639134,30.4884704319,30.4884704319
 04/03  07:00:00,28.7215616466,14.6195259982,0.0,0.29676216674,7.6404789882,4.7871278268,30.311219489,30.311219489
 04/03  08:00:00,42.2211326943,14.6195259982,0.0,0.122935528652,19.1011974705,8.3774736969,6.32139638513,6.32139638513
 04/03  09:00:00,59.7834769813,14.6114857727,0.0187981514082,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  10:00:00,60.2820629341,14.6114857727,0.517384104148,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,64.0383209863,14.6114857727,4.27364215633,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,67.0702317416,14.6114857727,7.30555291167,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,69.5224865528,14.6114857727,9.75780772284,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,71.7424991005,14.6114857727,11.9778202706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,74.0479027901,14.6114857727,14.2832239602,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,74.2664828285,14.6114857727,14.5018039986,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,73.0759395749,14.6114857727,13.311260745,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,58.1723922847,14.6114857727,11.0652138937,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,57.5954437909,14.6114857727,7.73293206667,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,55.965657572,14.6114857727,5.60950063188,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,27.1825094708,14.6128258103,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  07:00:00,28.4167592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  09:00:00,60.451634121,14.6114857727,0.686955291106,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  10:00:00,65.1724083367,14.6114857727,5.4077295068,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  11:00:00,69.6081601712,14.6114857727,9.84348134123,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,72.1865645309,14.6114857727,12.4218857009,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,75.0560967472,14.6114857727,15.2914179173,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,76.8855537018,14.6114857727,17.1208748719,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,77.7249677801,14.6114857727,17.9602889501,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,78.5514521741,14.6114857727,18.7867733442,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,76.7644322732,14.6114857727,16.9997534432,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,61.4183125081,14.6114857727,14.3111341172,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,61.9442836891,14.6114857727,12.0817719649,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,60.6312862306,14.6114857727,10.2751292905,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  07:00:00,28.4404202956,14.6114857727,0.0236610412452,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  08:00:00,42.4662474782,14.6114857727,0.376090538022,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  09:00:00,63.180132612,14.6114857727,3.41545378205,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  10:00:00,65.1596835723,14.6114857727,5.39500474236,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,66.8319021159,14.6114857727,7.06722328597,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,66.9544999313,14.6114857727,7.1898211014,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,67.3267960985,14.6114857727,7.56211726859,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,67.8598100035,14.6114857727,8.09513117357,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,67.8277061401,14.6114857727,8.06302731015,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,65.7356629124,14.6114857727,5.97098408251,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,64.1146393055,14.6114857727,4.34996047558,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,49.4816684982,14.6114857727,2.3744901073,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,50.3309084528,14.6114857727,0.468396728533,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,50.5909990872,14.6114857727,0.234842147026,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,27.1878696211,14.6181859606,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  07:00:00,28.4589220738,14.6195259982,0.0,0.0341225939048,7.6404789882,4.7871278268,0.0,0.0
 04/06  08:00:00,42.0988590381,14.6155058855,0.0,0.00468198519408,19.1011974705,8.3774736969,0.0,0.0
 04/06  09:00:00,59.9110981626,14.6114857727,0.146419332635,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  10:00:00,59.9740382771,14.6114857727,0.209359447148,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  11:00:00,60.112882596,14.6114857727,0.348203766026,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,60.2198708807,14.6114857727,0.455192050788,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,61.3444830621,14.6114857727,1.57980423221,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,63.2883150607,14.6114857727,3.52363623078,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,64.963062277,14.6114857727,5.19838344711,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,65.3991248118,14.6114857727,5.63444598183,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,64.9131770324,14.6114857727,5.14849820245,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,50.5454800133,14.6114857727,3.43830162233,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,51.0581337343,14.6114857727,1.19562201,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,50.6206536309,14.6114857727,0.264496690794,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,27.232726169,14.6195259982,0.0,0.0435165103751,1.91011974705,2.3935639134,0.0,0.0
 04/07  07:00:00,28.4704704715,14.6195259982,0.0,0.0456709916075,7.6404789882,4.7871278268,0.0,0.0
 04/07  08:00:00,42.1028627134,14.6168459231,0.0,0.00734562292498,19.1011974705,8.3774736969,0.0,0.0
 04/07  09:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  10:00:00,59.8568550009,14.6114857727,0.0921761709545,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,62.0460316965,14.6114857727,2.28135286654,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,67.3301035751,14.6114857727,7.56542474513,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,70.8806533169,14.6114857727,11.1159744869,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,72.118577856,14.6114857727,12.3538990261,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,73.6394187892,14.6114857727,13.8747399593,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,74.2806774444,14.6114857727,14.5159986145,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,73.8569112203,14.6114857727,14.0922323904,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,57.8749279077,14.6114857727,10.7677495168,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,56.1658694623,14.6114857727,6.30335773803,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,53.7534905763,14.6114857727,3.39733363617,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,26.5869080735,14.6141658479,0.0,0.00144954346011,1.91011974705,1.79517293505,0.0,0.0
 04/08  07:00:00,23.4158563006,14.6195259982,0.0,0.00807827152095,3.8202394941,3.5903458701,0.0,0.0
 04/08  08:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  09:00:00,47.9184612877,14.6114857727,0.811282896814,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,67.9894249465,14.6114857727,8.22474611658,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,72.2395816218,14.6114857727,12.4749027919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,74.5916325089,14.6114857727,14.826953679,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,77.445596044,14.6114857727,17.6809172141,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,78.9259939404,14.6114857727,19.1613151104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,80.0521000165,14.6114857727,20.2874211866,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,82.6845199527,14.6114857727,22.9198411228,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,81.5185743881,14.6114857727,21.7538955582,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,57.0342654055,14.6114857727,14.9441084653,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,45.7135802858,14.6114857727,10.9021329139,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,48.957858327,14.6114857727,8.63574428842,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,35.6873423732,14.6114857727,5.39927123625,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,22.0997663068,14.6114857727,0.0776951698545,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  09:00:00,25.4419884438,14.6114857727,3.41991730688,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  10:00:00,46.1806178288,14.6114857727,9.1074823395,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,48.9250818765,14.6114857727,11.8519463871,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,64.9887657929,14.6114857727,17.881587402,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,69.0711924828,14.6114857727,21.9640140919,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,71.8688063673,14.6114857727,24.7616279764,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,71.7987497325,14.6114857727,24.6915713416,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,70.9479750539,14.6114857727,23.840796663,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,58.5526801585,14.6114857727,21.4795446692,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,43.4936472639,14.6114857727,16.4545546761,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  07:00:00,28.4167592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  08:00:00,42.3526942064,14.6114857727,0.262537266289,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  09:00:00,68.4738575487,14.6114857727,8.70917871874,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,77.3299162709,14.6114857727,17.5652374409,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,82.7581620009,14.6114857727,22.993483171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,84.0943726944,14.6114857727,24.3296938645,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,87.155502608,14.6114857727,27.390823778,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,90.3299856849,14.6114857727,30.565306855,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,92.3570691326,14.6114857727,32.5923903027,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,91.2055581876,14.6114857727,31.4408793577,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,89.0368986926,14.6114857727,29.2722198627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,73.2204767214,14.6114857727,26.1132983305,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,71.9549805233,14.6114857727,22.092468799,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,69.3521437147,14.6114857727,18.9959867746,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,28.8353321285,14.6114857727,1.65416269536,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  07:00:00,29.921603964,14.6114857727,2.88251137622,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  08:00:00,49.1795768443,14.6114857727,7.08941990414,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  09:00:00,74.3560768304,14.6114857727,14.5913980005,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,76.9120954156,14.6114857727,17.1474165857,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,80.7083163451,14.6114857727,20.9436375152,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,83.5627615995,14.6114857727,23.7980827696,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,85.7654231861,14.6114857727,26.0007443561,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,87.7254791897,14.6114857727,27.9608003598,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,87.6248377378,14.6114857727,27.8601589078,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,86.439942536,14.6114857727,26.6752637061,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,84.4866144254,14.6114857727,24.7219355954,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,68.6816698309,14.6114857727,21.57449144,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,68.6750692063,14.6114857727,18.812557482,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,67.2781148924,14.6114857727,16.9219579522,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,29.5640581609,14.6114857727,2.38288872771,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  07:00:00,29.439811564,14.6114857727,2.40071897623,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  08:00:00,46.1573245406,14.6114857727,4.06716760045,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  09:00:00,68.9233862978,14.6114857727,9.15870746788,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,70.449733168,14.6114857727,10.6850543381,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,73.8608211907,14.6114857727,14.0961423608,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,77.2983094456,14.6114857727,17.5336306157,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,79.0256845187,14.6114857727,19.2610056888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,81.0249538865,14.6114857727,21.2602750565,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,83.1927671315,14.6114857727,23.4280883015,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,82.5775363334,14.6114857727,22.8128575035,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,81.0509831002,14.6114857727,21.2863042703,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,66.2800712047,14.6114857727,19.1728928137,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,66.7678998648,14.6114857727,16.9053881405,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,65.3131142353,14.6114857727,14.9569572951,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  07:00:00,27.1063061115,14.6114857727,0.0672135237277,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  08:00:00,43.0378430483,14.6114857727,0.947686108138,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  09:00:00,68.5462924859,14.6114857727,8.78161365593,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  10:00:00,71.7910505931,14.6114857727,12.0263717631,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  11:00:00,78.5657058869,14.6114857727,18.801027057,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,83.1664954275,14.6114857727,23.4018165976,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,84.9373104511,14.6114857727,25.1726316211,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,86.9500440368,14.6114857727,27.1853652069,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,88.4548402923,14.6114857727,28.6901614624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,88.070971341,14.6114857727,28.306292511,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,85.0373897484,14.6114857727,25.2727109184,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,67.783892342,14.6114857727,20.676713951,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,65.7899611341,14.6114857727,15.9274494098,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,61.978911822,14.6114857727,11.6227548819,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  07:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  09:00:00,60.3645790453,14.6114857727,0.59990021539,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  10:00:00,63.9543625792,14.6114857727,4.18968374923,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  11:00:00,68.6696941187,14.6114857727,8.90501528876,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,70.8670903943,14.6114857727,11.1024115644,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,72.741023477,14.6114857727,12.976344647,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,74.8220550173,14.6114857727,15.0573761874,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,77.7801287635,14.6114857727,18.0154499336,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,78.3221251203,14.6114857727,18.5574462904,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,76.5017239951,14.6114857727,16.7370451652,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,60.0547072977,14.6114857727,12.9475289068,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,58.6635061983,14.6114857727,8.80099447401,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,56.5285264607,14.6114857727,6.17236952057,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,26.6303155358,14.6181859606,0.0,0.040836893016,1.91011974705,1.79517293505,2.34914156474,2.34914156474
 04/15  07:00:00,22.1084810097,14.6195259982,0.0,0.0783696473165,3.8202394941,3.5903458701,3.79630484295,3.79630484295
 04/15  08:00:00,32.064568792,14.6141658479,0.0,0.00577467833013,11.4607184823,5.9839097835,0.0,0.0
 04/15  09:00:00,47.374576513,14.6114857727,0.26739812208,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/15  10:00:00,65.0479267991,14.6114857727,5.2832479692,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  11:00:00,69.9385980879,14.6114857727,10.173919258,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,73.0091637347,14.6114857727,13.2444849048,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,77.13629581,14.6114857727,17.37161698,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,79.9521079581,14.6114857727,20.1874291281,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,83.1322292277,14.6114857727,23.3675503977,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,84.8622926952,14.6114857727,25.0976138652,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,82.142498071,14.6114857727,22.377819241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,58.2857753539,14.6114857727,16.1956184138,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,47.3118298495,14.6114857727,12.5003824776,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,50.5013542687,14.6114857727,10.1792402302,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,36.8520542315,14.6114857727,6.5639830946,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  09:00:00,22.3645145872,14.6114857727,0.342443450281,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  10:00:00,42.1977217349,14.6114857727,5.12458624557,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  11:00:00,46.0430711884,14.6114857727,8.96993569909,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,61.9526966707,14.6114857727,14.8455182798,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,64.6004774929,14.6114857727,17.4932991019,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,66.6124954649,14.6114857727,19.505317074,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,68.9892093464,14.6114857727,21.8820309555,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,71.5127716817,14.6114857727,24.4055932907,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,60.6790443025,14.6114857727,23.6059088131,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,47.365976114,14.6114857727,20.3268835263,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
