Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  07:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  08:00:00,42.437279747,14.6114857727,0.347122806902,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  09:00:00,67.2417491292,14.6114857727,7.47707029922,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  10:00:00,73.3255275,14.6114857727,13.56084867,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,79.077835336,14.6114857727,19.3131565061,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,82.168729884,14.6114857727,22.404051054,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,85.6782189369,14.6114857727,25.913540107,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,89.8504671949,14.6114857727,30.085788365,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,93.0330980535,14.6114857727,33.2684192236,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,93.2171700951,14.6114857727,33.4524912652,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,92.6998450734,14.6114857727,32.9351662434,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,78.1895243277,14.6114857727,31.0823459368,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,74.4594649531,14.6114857727,25.9746198955,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,71.0732476062,14.6114857727,20.7170906661,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,27.1408833692,14.6114857727,0.101790781443,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  08:00:00,44.5638986287,14.6114857727,2.47374168854,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,71.3306579944,14.6114857727,11.5659791645,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,76.5753079835,14.6114857727,16.8106291536,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,81.0788076264,14.6114857727,21.3141287965,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,85.515788635,14.6114857727,25.7511098051,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,89.8307320883,14.6114857727,30.0660532584,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,92.8835589661,14.6114857727,33.1188801362,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,96.8778294421,14.6114857727,37.1131506122,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,98.635070185,14.6114857727,38.8703913551,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,96.746217643,14.6114857727,36.981538813,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,79.7726422514,14.6114857727,32.6654638605,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,75.2793291645,14.6114857727,26.7944841069,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,72.7524708106,14.6114857727,22.3963138704,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,27.1954318752,14.6114857727,0.0142624419945,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  07:00:00,27.2253905023,14.6114857727,0.186297914562,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  08:00:00,43.1079024171,14.6114857727,1.01774547693,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  09:00:00,71.2901840076,14.6114857727,11.5255051777,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,78.3862273118,14.6114857727,18.6215484818,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,83.7265932878,14.6114857727,23.9619144579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,87.7499754034,14.6114857727,27.9852965735,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,91.6482991482,14.6114857727,31.8836203183,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,94.904095009,14.6114857727,35.1394161791,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,97.9774339237,14.6114857727,38.2127550938,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,98.3000305242,14.6114857727,38.5353516943,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,96.7157907376,14.6114857727,36.9511119077,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,81.7765878804,14.6114857727,34.6694094895,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,77.6638016611,14.6114857727,29.1789566035,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,75.3445974484,14.6114857727,24.9884405082,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,33.804374126,14.6114857727,8.00087135951,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  07:00:00,35.3933183968,14.6114857727,8.35422580902,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  08:00:00,54.1278335701,14.6114857727,12.03767663,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  09:00:00,79.3055886194,14.6114857727,19.5409097895,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,83.1290123698,14.6114857727,23.3643335399,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,88.4741072238,14.6114857727,28.7094283939,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,92.7388985787,14.6114857727,32.9742197487,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,96.0025464196,14.6114857727,36.2378675897,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,96.7364026084,14.6114857727,36.9717237785,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,98.8046343798,14.6114857727,39.0399555499,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,98.7750455488,14.6114857727,39.0103667189,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,98.6114062585,14.6114857727,38.8467274285,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,82.8243457327,14.6114857727,35.7171673417,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,78.9041608901,14.6114857727,30.4193158325,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,76.7668078436,14.6114857727,26.4106509035,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,31.7305888522,14.6114857727,5.92708608564,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  07:00:00,32.4966350514,14.6114857727,5.45754246369,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  08:00:00,52.6867357434,14.6114857727,10.5965788032,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  09:00:00,79.0045839104,14.6114857727,19.2399050805,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,83.0076429911,14.6114857727,23.2429641612,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,88.5942566582,14.6114857727,28.8295778282,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,92.2175096926,14.6114857727,32.4528308627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,97.2686067349,14.6114857727,37.503927905,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,100.781073719,14.6114857727,41.0163948886,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,101.65612338,14.6114857727,41.8914445506,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,98.5114326131,14.6114857727,38.7467537832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,96.0729117471,14.6114857727,36.3082329171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,80.6442157352,14.6114857727,33.5370373442,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,76.1709719452,14.6114857727,27.6861268876,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,74.1102504297,14.6114857727,23.7540934896,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,26.2184626389,14.6114857727,1.01335085075,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  07:00:00,23.0452358679,14.6114857727,1.02316473095,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  08:00:00,39.7264836768,14.6114857727,7.67036963824,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  09:00:00,65.2130110718,14.6114857727,18.1058326809,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,83.06685594,14.6114857727,23.3021771101,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,87.9245998738,14.6114857727,28.1599210438,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,91.3377385442,14.6114857727,31.5730597142,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,95.3919112663,14.6114857727,35.6272324363,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,99.4821792043,14.6114857727,39.7175003743,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,102.51310392,14.6114857727,42.7484250904,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,103.708687923,14.6114857727,43.9440090931,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,102.341462096,14.6114857727,42.5767832664,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,77.6776603558,14.6114857727,35.5875034156,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,64.109868428,14.6114857727,30.6760877228,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,67.5899022364,14.6114857727,27.2677881978,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,53.2160223384,14.6114857727,22.9279512015,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,30.3903311077,14.6114857727,8.36825997074,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  09:00:00,33.1905616113,14.6114857727,11.1684904744,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  10:00:00,55.2653019075,14.6114857727,18.1921664181,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  11:00:00,59.9733812609,14.6114857727,22.9002457716,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  12:00:00,75.9563008436,14.6114857727,28.8491224526,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,78.9890241405,14.6114857727,31.8818457496,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,81.5633236898,14.6114857727,34.4561452989,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,81.8813048485,14.6114857727,34.7741264576,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,81.3036984645,14.6114857727,34.1965200736,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,68.4945269768,14.6114857727,31.4213914875,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,53.0166320084,14.6114857727,25.9775394207,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,33.9182636164,14.6114857727,8.11476084989,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  07:00:00,35.5019840576,14.6114857727,8.46289146985,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  08:00:00,52.0746883171,14.6114857727,9.98453137699,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  09:00:00,74.1348401165,14.6114857727,14.3701612866,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  10:00:00,76.4701994218,14.6114857727,16.7055205918,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,77.4254766194,14.6114857727,17.6607977895,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,79.3078405317,14.6114857727,19.5431617018,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,81.8526792962,14.6114857727,22.0880004663,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,84.1820700457,14.6114857727,24.4173912158,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,84.8296218337,14.6114857727,25.0649430038,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,79.3146282767,14.6114857727,19.5499494468,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,75.6423125292,14.6114857727,15.8776336993,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,59.7892560502,14.6114857727,12.6820776593,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,55.489169458,14.6114857727,7.00432440043,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,53.1496995998,14.6114857727,2.79354265968,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,26.0588330667,14.6195259982,0.0,0.24729007468,1.91011974705,2.3935639134,12.8085524344,12.8085524344
 04/25  07:00:00,27.2969492525,14.6195259982,0.0,0.24981643923,7.6404789882,4.7871278268,13.8823322788,13.8823322788
 04/25  08:00:00,42.2457002606,14.6195259982,0.0,0.147503095022,19.1011974705,8.3774736969,2.52783735716,2.52783735716
 04/25  09:00:00,59.7688078593,14.6128258103,0.0,0.00278899177582,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,59.8668265893,14.6114857727,0.102147759317,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,60.8304265819,14.6114857727,1.06574775196,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,63.3899908756,14.6114857727,3.62531204563,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,64.866516599,14.6114857727,5.1018377691,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,65.92818773,14.6114857727,6.16350890011,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,67.7048355383,14.6114857727,7.94015670835,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,67.9848578105,14.6114857727,8.22017898055,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,67.0745458568,14.6114857727,7.30986702684,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,52.2676811924,14.6114857727,5.16050280149,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,51.035337748,14.6114857727,2.55049269042,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,51.0926214046,14.6114857727,0.736464464419,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,25.9050019783,14.6188559794,0.0,0.0941290051263,1.91011974705,2.3935639134,1.18464243093,1.18464243093
 04/26  07:00:00,27.1242342516,14.6195259982,0.0,0.0771014383653,7.6404789882,4.7871278268,0.177679432741,0.177679432741
 04/26  08:00:00,42.0917156921,14.6128258103,0.0,0.00021871438625,19.1011974705,8.3774736969,0.0,0.0
 04/26  09:00:00,61.4133024301,14.6114857727,1.64862360021,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  10:00:00,66.0717180287,14.6114857727,6.30703919875,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,68.4759717463,14.6114857727,8.71129291639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,70.4605474582,14.6114857727,10.6958686283,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,73.9110224083,14.6114857727,14.1463435783,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,74.8590888704,14.6114857727,15.0944100405,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,75.6611701133,14.6114857727,15.8964912833,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,76.670199964,14.6114857727,16.905521134,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,75.7393551151,14.6114857727,15.9746762852,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,61.3101160705,14.6114857727,14.2029376796,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,60.2915237505,14.6114857727,11.8066786929,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,59.8294398391,14.6114857727,9.47328289896,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,25.8035027665,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  07:00:00,27.2504271382,14.6114857727,0.211334550512,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  08:00:00,44.9618497902,14.6114857727,2.87169285008,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  09:00:00,71.1570857847,14.6114857727,11.3924069548,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,78.5224526745,14.6114857727,18.7577738446,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,84.4935729926,14.6114857727,24.7288941626,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,88.3239311344,14.6114857727,28.5592523045,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,90.5579005153,14.6114857727,30.7932216853,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,90.4088149185,14.6114857727,30.6441360886,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,91.2997568875,14.6114857727,31.5350780576,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,90.2799687861,14.6114857727,30.5152899562,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,87.5727166012,14.6114857727,27.8080377713,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,71.2411734525,14.6114857727,24.1339950616,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,68.5696691106,14.6114857727,20.084824053,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,67.3587687324,14.6114857727,17.0026117923,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,26.9667643629,14.6114857727,1.16326159641,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  07:00:00,29.1487135983,14.6114857727,2.10962101057,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  08:00:00,46.4467092699,14.6114857727,4.35655232973,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,69.144240666,14.6114857727,9.37956183605,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,72.883983204,14.6114857727,13.1193043741,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,80.7314200783,14.6114857727,20.9667412484,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,86.5831390117,14.6114857727,26.8184601818,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,89.9330164127,14.6114857727,30.1683375827,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,92.8904480201,14.6114857727,33.1257691902,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,95.0324857728,14.6114857727,35.2678069429,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,92.599143053,14.6114857727,32.8344642231,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,91.0948229188,14.6114857727,31.3301440889,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,73.857845656,14.6114857727,26.7506672651,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,68.7223053109,14.6114857727,20.2374602533,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,67.3116668987,14.6114857727,16.9555099585,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,25.2051117882,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  07:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  08:00:00,32.2572064296,14.6114857727,0.201092391017,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  09:00:00,54.0402227149,14.6114857727,6.93304432396,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,75.9960017182,14.6114857727,16.2313228883,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,83.0203574148,14.6114857727,23.2556785848,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,86.4936817213,14.6114857727,26.7290028914,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,88.3316356618,14.6114857727,28.5669568318,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,88.3179693679,14.6114857727,28.553290538,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,88.7684855031,14.6114857727,29.0038066731,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,89.824213473,14.6114857727,30.059534643,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,87.6136658033,14.6114857727,27.8489869734,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,64.2360193285,14.6114857727,22.1458623883,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,52.3412711409,14.6114857727,18.9074904357,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,57.1184185883,14.6114857727,16.7963045498,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,43.7703232438,14.6114857727,13.4822521069,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,22.6664594777,14.6114857727,0.644388340795,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  09:00:00,28.2442156472,14.6114857727,6.22214451027,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  10:00:00,49.4950588214,14.6114857727,12.4219233321,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  11:00:00,51.9947863039,14.6114857727,14.9216508145,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,67.5783386639,14.6114857727,20.471160273,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,70.0317651367,14.6114857727,22.9245867458,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,73.1537597078,14.6114857727,26.0465813169,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,75.5685784086,14.6114857727,28.4614000176,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,76.4304991985,14.6114857727,29.3233208075,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,67.0376457412,14.6114857727,29.9645102519,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,54.2812881332,14.6114857727,27.2421955455,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,33.9083261683,14.6114857727,9.48249006842,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  07:00:00,36.4256234141,14.6114857727,9.3865308264,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  08:00:00,55.4071304223,14.6114857727,13.3169734821,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  09:00:00,81.4565909712,14.6114857727,21.6919121412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,84.9631518801,14.6114857727,25.1984730502,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,89.6768874725,14.6114857727,29.9122086426,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,93.3513312107,14.6114857727,33.5866523807,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,97.6906423813,14.6114857727,37.9259635514,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,102.883053191,14.6114857727,43.1183743614,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,106.297793004,14.6114857727,46.5331141741,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,106.789415297,14.6114857727,47.0247364676,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,105.580507198,14.6114857727,45.8158283677,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,90.3813482421,14.6114857727,43.2741698511,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,87.880862848,14.6114857727,39.3960177904,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,84.9142068774,14.6114857727,34.5580499372,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,35.8133419043,14.6114857727,11.3875058044,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  07:00:00,37.7759249874,14.6114857727,10.7368323996,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  08:00:00,58.3618964075,14.6114857727,16.2717394674,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  09:00:00,83.9377719796,14.6114857727,24.1730931497,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,87.9120953055,14.6114857727,28.1474164756,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,93.7623133649,14.6114857727,33.997634535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,98.5873485842,14.6114857727,38.8226697543,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,104.285408146,14.6114857727,44.5207293162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,109.134156929,14.6114857727,49.3694780991,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,112.765436979,14.6114857727,53.0007581491,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,112.767980571,14.6114857727,53.0033017415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,110.390663431,14.6114857727,50.6259846014,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,94.3486771882,14.6114857727,47.2414987973,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,89.4687017083,14.6114857727,42.3615233173,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,88.2398742641,14.6114857727,37.8837173239,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,38.3338540545,14.6114857727,13.9080179546,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  07:00:00,39.5626194526,14.6114857727,12.5235268648,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  08:00:00,58.8326888158,14.6114857727,16.7425318757,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  09:00:00,84.745455058,14.6114857727,24.9807762281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,89.7942472714,14.6114857727,30.0295684415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,96.8949698037,14.6114857727,37.1302909738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,102.183029772,14.6114857727,42.4183509419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,106.541007491,14.6114857727,46.7763286609,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,110.127223176,14.6114857727,50.3625443456,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,114.36587233,14.6114857727,54.6011935,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,115.405292169,14.6114857727,55.6406133393,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,114.798662923,14.6114857727,55.0339840931,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,99.7449141426,14.6114857727,52.6377357516,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,94.1325891883,14.6114857727,47.0254107973,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,92.6460071233,14.6114857727,42.2898501832,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,39.8177044549,14.6114857727,15.391868355,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  07:00:00,39.6358914317,14.6114857727,12.5967988439,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  08:00:00,58.6833719362,14.6114857727,16.5932149961,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  09:00:00,82.3161842479,14.6114857727,22.551505418,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,85.8273467096,14.6114857727,26.0626678796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,93.0632627119,14.6114857727,33.298583882,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,98.7086156332,14.6114857727,38.9439368033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,104.012889399,14.6114857727,44.2482105693,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,108.374398824,14.6114857727,48.6097199941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,112.855946941,14.6114857727,53.0912681109,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,114.09270102,14.6114857727,54.3280221903,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,113.37327788,14.6114857727,53.6085990496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,95.5199361223,14.6114857727,48.4127577314,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,89.2962646845,14.6114857727,42.1890862936,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,89.0077559954,14.6114857727,38.6515990553,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,37.4718488417,14.6114857727,13.0460127418,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  07:00:00,39.3158601113,14.6114857727,12.2767675236,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  08:00:00,56.1810399668,14.6114857727,14.0908830267,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,78.3589420336,14.6114857727,18.5942632037,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,79.8173731093,14.6114857727,20.0526942794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,83.3007944208,14.6114857727,23.5361155909,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,82.9448847764,14.6114857727,23.1802059465,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,82.8862623435,14.6114857727,23.1215835135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,82.9904663229,14.6114857727,23.2257874929,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,82.8207431291,14.6114857727,23.0560642991,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,81.006943906,14.6114857727,21.242265076,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,78.2225350738,14.6114857727,18.4578562439,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,63.7979257282,14.6114857727,16.6907473372,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,61.5141470661,14.6114857727,14.4069686752,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,63.0942478539,14.6114857727,12.7380909138,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,27.6491258951,14.6114857727,3.8216807736,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  07:00:00,27.031732473,14.6114857727,5.00966133605,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  08:00:00,40.6730112504,14.6114857727,8.61689721184,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  09:00:00,62.3679328289,14.6114857727,15.260754438,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,79.5619612856,14.6114857727,19.7972824557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,83.388579244,14.6114857727,23.6239004141,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,86.2264928796,14.6114857727,26.4618140496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,89.5608135516,14.6114857727,29.7961347216,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,92.1419429637,14.6114857727,32.3772641338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,92.790976049,14.6114857727,33.0262972191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,93.2737236387,14.6114857727,33.5090448088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,92.4216638546,14.6114857727,32.6569850247,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,70.1657396279,14.6114857727,28.0755826877,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,57.3144817965,14.6114857727,25.2583677579,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,62.9104611723,14.6114857727,22.5883471338,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,48.6597662145,14.6114857727,18.3716950776,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,26.8604413637,14.6114857727,4.83837022678,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,30.6183802888,14.6114857727,8.59630915186,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,49.6447002378,14.6114857727,12.5715647485,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,52.7156143992,14.6114857727,15.6424789098,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,68.4128108913,14.6114857727,21.3056325004,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,71.8993010473,14.6114857727,24.7921226564,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,75.9815881709,14.6114857727,28.8744097799,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,77.8260408989,14.6114857727,30.7188625079,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,79.6027519685,14.6114857727,32.4955735775,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,69.8931206918,14.6114857727,32.8199852024,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,57.8115022382,14.6114857727,30.7724096505,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,34.5752118602,14.6114857727,10.1493757603,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  07:00:00,37.1203389627,14.6114857727,10.0812463749,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,55.6490002065,14.6114857727,13.5588432663,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,80.1260067752,14.6114857727,20.3613279453,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,82.498576666,14.6114857727,22.7338978361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,85.9211392956,14.6114857727,26.1564604657,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,90.250627274,14.6114857727,30.4859484441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,94.7161915733,14.6114857727,34.9515127434,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,99.2918065099,14.6114857727,39.52712768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,101.801966414,14.6114857727,42.0372875837,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,103.248141101,14.6114857727,43.4834622713,0.0,34.3821554469,10.7710376103,0.0,0.0
