Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/08  17:00:00,102.032990287,14.6114857727,42.2683114569,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,85.3178258938,14.6114857727,38.2106475028,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,80.9318220471,14.6114857727,33.8246436562,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,80.4921693646,14.6114857727,30.1360124245,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,37.8846744779,14.6114857727,13.458838378,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  07:00:00,38.2623453384,14.6114857727,11.2232527506,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  08:00:00,56.2010272518,14.6114857727,14.1108703117,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,80.1169567204,14.6114857727,20.3522778905,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,82.9822608723,14.6114857727,23.2175820424,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,88.0967016716,14.6114857727,28.3320228417,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,92.3692008454,14.6114857727,32.6045220155,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,95.9297061991,14.6114857727,36.1650273692,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,99.5227856923,14.6114857727,39.7581068623,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,102.686541143,14.6114857727,42.9218623129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,104.524484159,14.6114857727,44.7598053288,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,105.864087045,14.6114857727,46.0994082153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,90.3924181332,14.6114857727,43.2852397423,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,84.728199897,14.6114857727,37.6210215061,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,83.4279965978,14.6114857727,33.0718396577,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,39.2119991431,14.6114857727,14.7861630433,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,40.2870745585,14.6114857727,13.2479819708,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,58.3786162528,14.6114857727,16.2884593126,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,82.1640437322,14.6114857727,22.3993649023,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,85.2258292983,14.6114857727,25.4611504684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,90.1045138391,14.6114857727,30.3398350092,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,94.0551667114,14.6114857727,34.2904878815,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,99.0104287956,14.6114857727,39.2457499656,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,103.169152097,14.6114857727,43.4044732671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,106.116302884,14.6114857727,46.3516240537,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,108.320059061,14.6114857727,48.5553802312,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,106.659530046,14.6114857727,46.8948512158,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,88.3694750042,14.6114857727,41.2622966133,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,82.7217193652,14.6114857727,35.6145409742,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,81.5044608751,14.6114857727,31.148303935,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,37.4525457587,14.6114857727,13.0267096588,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,37.9643977186,14.6114857727,10.9253051309,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,57.0843932557,14.6114857727,14.9942363156,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,82.7963028273,14.6114857727,23.0316239974,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,86.0622159429,14.6114857727,26.297537113,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,91.026140877,14.6114857727,31.2614620471,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,94.3450091489,14.6114857727,34.580330319,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,98.7064909423,14.6114857727,38.9418121123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,101.843806285,14.6114857727,42.0791274553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,103.224873189,14.6114857727,43.4601943587,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,102.398864049,14.6114857727,42.6341852194,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,100.414560729,14.6114857727,40.6498818993,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,84.7320833677,14.6114857727,37.6249049767,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,80.8418017111,14.6114857727,33.7346233202,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,81.6825983267,14.6114857727,31.3264413865,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,39.2529668242,14.6114857727,16.204797391,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,41.7088791103,14.6114857727,14.6697865226,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,60.4732572559,14.6114857727,18.3831003158,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,84.8273790514,14.6114857727,25.0627002215,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,88.3911484474,14.6114857727,28.6264696175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,92.8468362859,14.6114857727,33.082157456,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,95.2875220837,14.6114857727,35.5228432538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,97.8316604499,14.6114857727,38.0669816199,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,100.160074265,14.6114857727,40.3953954351,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,102.613208466,14.6114857727,42.8485296356,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,102.655496854,14.6114857727,42.8908180245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,101.305279634,14.6114857727,41.5406008042,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,85.9318307007,14.6114857727,38.8246523097,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,81.6485951318,14.6114857727,34.5414167409,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,81.9931397662,14.6114857727,31.636982826,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,36.2537888844,14.6114857727,13.8040104296,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  07:00:00,33.4523513262,14.6114857727,11.4302801893,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  08:00:00,45.9361358172,14.6114857727,13.8800217786,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  09:00:00,67.7044593186,14.6114857727,20.5972809277,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,86.3416041433,14.6114857727,26.5769253134,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,93.4609780292,14.6114857727,33.6962991992,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,99.1047182189,14.6114857727,39.340039389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,102.114278289,14.6114857727,42.3495994588,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,98.2383060107,14.6114857727,38.4736271807,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,98.1713489844,14.6114857727,38.4066701545,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,101.989073864,14.6114857727,42.2243950344,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,103.297119239,14.6114857727,43.5324404087,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,81.8868605531,14.6114857727,39.7967036129,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,67.9920546822,14.6114857727,35.9359406436,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,72.3798987257,14.6114857727,32.0577846872,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,57.3492728971,14.6114857727,27.0612017601,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,23.3728142383,14.6114857727,1.35074310139,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  09:00:00,22.7226701362,14.6114857727,0.700598999226,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,38.9113701129,14.6114857727,1.83823462358,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,41.4031675634,14.6114857727,4.33003207403,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,56.3530918043,14.6114857727,9.24591341337,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,59.0693120163,14.6114857727,11.9621336253,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,62.6657073583,14.6114857727,15.5585289674,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,65.858879552,14.6114857727,18.7517011611,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,67.6670513318,14.6114857727,20.5598729408,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,56.9537280276,14.6114857727,19.8805925383,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,45.4661937852,14.6114857727,18.4271011975,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,23.0481694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  07:00:00,27.2247316102,14.6114857727,0.185639022456,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  08:00:00,45.5730731667,14.6114857727,3.48291622655,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,70.8273971667,14.6114857727,11.0627183368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,73.7065650152,14.6114857727,13.9418861852,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,76.9196520696,14.6114857727,17.1549732397,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,79.9541386123,14.6114857727,20.1894597824,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,82.0831143883,14.6114857727,22.3184355584,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,82.819962608,14.6114857727,23.0552837781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,84.3179199635,14.6114857727,24.5532411336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,85.4440741357,14.6114857727,25.6793953057,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,84.733589147,14.6114857727,24.968910317,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,69.5676353282,14.6114857727,22.4604569373,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,66.7883885743,14.6114857727,19.6812101833,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,68.6122608593,14.6114857727,18.2561039191,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,26.5908545063,14.6114857727,3.54268507314,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  07:00:00,32.2899544119,14.6114857727,5.25086182415,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  08:00:00,51.2501713628,14.6114857727,9.16001442263,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,75.2924796892,14.6114857727,15.5278008592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,78.2684472043,14.6114857727,18.5037683744,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,82.0412933063,14.6114857727,22.2766144763,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,84.8742149036,14.6114857727,25.1095360736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,87.6366804065,14.6114857727,27.8720015766,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,90.0630213692,14.6114857727,30.2983425393,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,92.7102424751,14.6114857727,32.9455636451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,93.1031895238,14.6114857727,33.3385106939,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,92.3859412492,14.6114857727,32.6212624193,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,78.0673632721,14.6114857727,30.9601848811,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,74.8594684053,14.6114857727,27.7522900143,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,75.5307213356,14.6114857727,25.1745643955,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,36.206546545,14.6114857727,13.1583771118,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  07:00:00,39.5163454439,14.6114857727,12.4772528562,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  08:00:00,58.3824726454,14.6114857727,16.2923157053,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,82.9298076337,14.6114857727,23.1651288037,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,87.2152551706,14.6114857727,27.4505763407,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,92.4441592791,14.6114857727,32.6794804492,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,95.8966323054,14.6114857727,36.1319534755,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,98.6209575423,14.6114857727,38.8562787123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,102.034531443,14.6114857727,42.2698526133,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,106.52828587,14.6114857727,46.7636070403,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,101.013204233,14.6114857727,41.2485254026,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,92.7541643634,14.6114857727,32.9894855334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,77.0664350664,14.6114857727,29.9592566755,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,72.2245594097,14.6114857727,25.1173810188,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,73.6328203997,14.6114857727,23.2766634596,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,31.7488641814,14.6114857727,8.70069474824,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  07:00:00,36.8815759389,14.6114857727,9.84248335113,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  08:00:00,56.275682675,14.6114857727,14.1855257349,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,81.7229500641,14.6114857727,21.9582712341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,85.4926322437,14.6114857727,25.7279534138,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,89.5917895642,14.6114857727,29.8271107343,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,92.7298261909,14.6114857727,32.965147361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,96.338659916,14.6114857727,36.5739810861,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,98.8240759156,14.6114857727,39.0593970857,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,91.8940787611,14.6114857727,32.1293999312,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,86.9694783638,14.6114857727,27.2047995339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,87.4660585356,14.6114857727,27.7013797056,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,71.2736067411,14.6114857727,24.1664283501,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,66.9308643715,14.6114857727,19.8236859805,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,67.1558752813,14.6114857727,18.1773850078,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,23.3716582163,14.6114857727,0.323488783129,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  07:00:00,27.2902452609,14.6114857727,0.251152673184,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  08:00:00,42.7143482433,14.6114857727,0.624191303161,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  09:00:00,61.2143578208,14.6114857727,1.44967899088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,59.983888237,14.6114857727,0.219209407059,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,60.0395352434,14.6114857727,0.274856413469,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,60.0244505818,14.6114857727,0.259771751853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,59.8221134779,14.6114857727,0.057434647938,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,59.8023939249,14.6114857727,0.037715094922,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,59.9515177474,14.6114857727,0.186838917483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,59.9349726578,14.6114857727,0.17029382784,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,59.8248634002,14.6114857727,0.0601845702567,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,48.9784902735,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,22.7197855296,14.6195259982,0.0,0.261966849278,1.91011974705,1.79517293505,4.2354489876,4.2354489876
 05/20  07:00:00,22.2453125841,14.6195259982,0.0,0.215201221691,3.8202394941,3.5903458701,2.92821583388,2.92821583388
 05/20  08:00:00,32.1960866654,14.6195259982,0.0,0.131932401349,11.4607184823,5.9839097835,0.505997479688,0.505997479688
 05/20  09:00:00,47.1155996449,14.6141658479,0.0,0.00574117881319,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,60.0033027008,14.6114857727,0.238623870875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,63.928834614,14.6114857727,4.16415578411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,66.3571187564,14.6114857727,6.59243992644,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,68.2237477514,14.6114857727,8.45906892148,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,69.7320627003,14.6114857727,9.96738387036,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,70.193216314,14.6114857727,10.428537484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,70.6827055326,14.6114857727,10.9180267027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,69.9527762118,14.6114857727,10.1880973818,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,48.671082491,14.6114857727,6.58092555089,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,36.8621122747,14.6114857727,4.80599823619,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,42.3124180311,14.6114857727,3.36797065921,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,31.023016671,14.6114857727,0.734945534065,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,37.628151463,14.6114857727,0.555015973694,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,39.367201029,14.6114857727,2.29406553969,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,52.975781856,14.6114857727,5.86860346504,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,55.1883914175,14.6114857727,8.08121302652,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,57.1055961654,14.6114857727,9.9984177745,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,58.5609533089,14.6114857727,11.4537749179,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,59.1654547792,14.6114857727,12.0582763882,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,47.3867002546,14.6114857727,10.3135647652,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,34.9290654269,14.6114857727,7.88997283919,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,23.0481694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,42.2046698212,14.6114857727,0.11451288106,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,63.0481639293,14.6114857727,3.28348509933,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,66.5801470911,14.6114857727,6.81546826116,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,69.2833515095,14.6114857727,9.51867267958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,70.222682782,14.6114857727,10.458003952,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,71.5012176245,14.6114857727,11.7365387946,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,72.458577993,14.6114857727,12.6938991631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,73.3430092347,14.6114857727,13.5783304047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,73.3401110413,14.6114857727,13.5754322114,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,72.9773858257,14.6114857727,13.2127069957,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,58.6537717558,14.6114857727,11.5465933648,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,56.500299233,14.6114857727,9.39312084209,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,57.2556585282,14.6114857727,8.27716825475,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,23.0481694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,42.3176957161,14.6114857727,0.227538775915,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,65.2713648941,14.6114857727,5.50668606414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,70.152557573,14.6114857727,10.3878787431,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,73.7516973508,14.6114857727,13.9870185208,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,74.5981924534,14.6114857727,14.8335136235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,76.7818095474,14.6114857727,17.0171307175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,78.4994995328,14.6114857727,18.7348207029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,79.4953180517,14.6114857727,19.7306392218,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,80.0050029423,14.6114857727,20.2403241124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,79.1292071604,14.6114857727,19.3645283305,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,64.1012201134,14.6114857727,16.9940417225,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,61.4100679661,14.6114857727,14.3028895751,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,61.379645978,14.6114857727,12.4011557045,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,23.0481694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  07:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,44.1621277506,14.6114857727,2.0719708105,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,70.003792852,14.6114857727,10.239114022,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,72.9447927478,14.6114857727,13.1801139178,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,78.108975275,14.6114857727,18.3442964451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,81.6093663614,14.6114857727,21.8446875314,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,84.1220117192,14.6114857727,24.3573328892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,86.9317628957,14.6114857727,27.1670840658,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,90.1303638951,14.6114857727,30.3656850652,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,91.5173479997,14.6114857727,31.7526691698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,90.5946164219,14.6114857727,30.829937592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,75.2634903835,14.6114857727,28.1563119925,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,71.8290071613,14.6114857727,24.7218287703,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,70.3294372109,14.6114857727,21.3509469375,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,24.5459188706,14.6114857727,1.49774943737,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  07:00:00,28.1545448201,14.6114857727,1.11545223241,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  08:00:00,47.7066947087,14.6114857727,5.61653776857,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,73.4402721985,14.6114857727,13.6755933685,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,76.7258371402,14.6114857727,16.9611583102,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,81.549763413,14.6114857727,21.785084583,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,86.0682828758,14.6114857727,26.3036040458,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,88.9713632587,14.6114857727,29.2066844287,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,92.0991920527,14.6114857727,32.3345132228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,94.7703228822,14.6114857727,35.0056440523,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,94.6144954861,14.6114857727,34.8498166561,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,92.6188001729,14.6114857727,32.854121343,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,77.142708489,14.6114857727,30.0355300981,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,73.7287702394,14.6114857727,26.6215918484,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,72.8986078428,14.6114857727,23.9201175694,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,24.7793695042,14.6114857727,1.73120007098,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,28.813499279,14.6114857727,1.77440669131,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,48.9753495274,14.6114857727,6.88519258727,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,75.1933869472,14.6114857727,15.4287081172,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,77.7591108562,14.6114857727,17.9944320263,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,80.9775486324,14.6114857727,21.2128698025,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,84.8566031632,14.6114857727,25.0919243332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,87.9795462711,14.6114857727,28.2148674412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,90.0857369093,14.6114857727,30.3210580794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,93.5341374812,14.6114857727,33.7694586513,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,93.80665696,14.6114857727,34.04197813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,91.7892629124,14.6114857727,32.0245840824,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,76.2697421349,14.6114857727,29.162563744,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,73.0469144254,14.6114857727,25.9397360344,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,72.5596842569,14.6114857727,23.5811939834,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,32.0402554584,14.6114857727,9.5904770036,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  07:00:00,31.5134176272,14.6114857727,9.49134649026,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  08:00:00,45.4754396846,14.6114857727,13.419325646,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,66.5713552869,14.6114857727,19.464176896,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,81.4925146461,14.6114857727,21.7278358161,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,83.162756419,14.6114857727,23.3980775891,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,83.972506495,14.6114857727,24.2078276651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,83.3506254592,14.6114857727,23.5859466293,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,84.8290110867,14.6114857727,25.0643322568,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,89.6773635521,14.6114857727,29.9126847221,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,92.9132807729,14.6114857727,33.1486019429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,91.5959745162,14.6114857727,31.8312956862,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,66.2621942174,14.6114857727,24.1720372773,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,50.9706180606,14.6114857727,18.9145040221,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,55.0573255247,14.6114857727,16.1128781528,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,42.748558711,14.6114857727,12.4604875741,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,27.8450229677,14.6114857727,5.82295183079,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,31.5249085357,14.6114857727,9.5028373988,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,51.2619795892,14.6114857727,14.1888440998,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,53.8161447371,14.6114857727,16.7430092478,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,69.2055174265,14.6114857727,22.0983390356,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,71.7923215133,14.6114857727,24.6851431224,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,73.8217822646,14.6114857727,26.7146038736,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,75.381668332,14.6114857727,28.274489941,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,76.5051003768,14.6114857727,29.3979219859,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,65.2749314206,14.6114857727,28.2017959313,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,51.9237470106,14.6114857727,24.8846544229,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,31.0905930392,14.6114857727,9.06852190222,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,34.0165334167,14.6114857727,11.9944622798,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,55.5251766072,14.6114857727,18.4520411179,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,57.0383602862,14.6114857727,19.9652247969,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,72.2915972246,14.6114857727,25.1844188337,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,75.6423700389,14.6114857727,28.535191648,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,77.1237591836,14.6114857727,30.0165807927,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,78.2377563641,14.6114857727,31.1305779732,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,79.3336431666,14.6114857727,32.2264647757,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,67.8645346614,14.6114857727,30.7913991721,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,54.2301915905,14.6114857727,27.1910990028,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,35.6854418426,14.6114857727,12.6372724094,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  07:00:00,39.0865872845,14.6114857727,12.0474946967,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,57.4762831014,14.6114857727,15.3861261613,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,82.2230247202,14.6114857727,22.4583458903,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,86.0647694597,14.6114857727,26.3000906298,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,91.7990728617,14.6114857727,32.0343940317,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,94.9423992904,14.6114857727,35.1777204604,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,97.2524996955,14.6114857727,37.4878208656,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,99.3004936038,14.6114857727,39.5358147739,0.0,34.3821554469,10.7710376103,0.0,0.0
