Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/30  15:00:00,101.274164114,14.6114857727,41.5094852837,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,99.4427236841,14.6114857727,39.6780448541,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,95.8053413321,14.6114857727,36.0406625021,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,79.1165601285,14.6114857727,32.0093817375,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,75.5271223585,14.6114857727,28.4199439676,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,75.4865232937,14.6114857727,26.5080330203,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,33.7045923931,14.6114857727,10.6564229599,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,37.5779882496,14.6114857727,10.5388956619,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,57.5038860686,14.6114857727,15.4137291284,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,82.6051195383,14.6114857727,22.8404407083,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,85.963714234,14.6114857727,26.199035404,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,92.5895646945,14.6114857727,32.8248858645,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,96.9623113057,14.6114857727,37.1976324757,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,100.46650487,14.6114857727,40.7018260404,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,99.0458576111,14.6114857727,39.2811787812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,97.1355189158,14.6114857727,37.3708400859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,96.8209241347,14.6114857727,37.0562453047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,95.3635654682,14.6114857727,35.5988866382,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,79.6877412056,14.6114857727,32.5805628147,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,75.8759019431,14.6114857727,28.7687235521,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,74.0163117529,14.6114857727,25.0378214794,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,36.150811611,14.6114857727,14.4803088445,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  07:00:00,42.3826625017,14.6114857727,15.343569914,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,63.1047956307,14.6114857727,21.0146386906,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,87.3632944249,14.6114857727,27.598615595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,91.2812756748,14.6114857727,31.5165968448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,96.9046238643,14.6114857727,37.1399450343,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,101.015313934,14.6114857727,41.250635104,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,101.466606387,14.6114857727,41.701927557,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,101.503339369,14.6114857727,41.7386605389,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,103.161472659,14.6114857727,43.396793829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,104.279607396,14.6114857727,44.5149285657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,96.2995651026,14.6114857727,36.5348862727,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,79.459279589,14.6114857727,32.352101198,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,77.4255155174,14.6114857727,30.3183371265,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,76.8738248788,14.6114857727,27.8953346054,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,36.8091307906,14.6114857727,15.1386280241,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,41.6970008483,14.6114857727,14.6579082606,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,58.509834892,14.6114857727,16.4196779519,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,82.4276547375,14.6114857727,22.6629759076,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,86.1509408521,14.6114857727,26.3862620221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,91.7507132438,14.6114857727,31.9860344139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,96.097494083,14.6114857727,36.332815253,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,98.578118578,14.6114857727,38.8134397481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,99.6264799753,14.6114857727,39.8618011454,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,101.621762719,14.6114857727,41.8570838895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,104.821865489,14.6114857727,45.0571866591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,105.471319997,14.6114857727,45.7066411671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,80.8570283514,14.6114857727,33.7498499605,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,71.9599389481,14.6114857727,24.8527605572,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,72.8740951178,14.6114857727,23.8956048443,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,25.8606639239,14.6114857727,4.78855213575,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,27.3882899897,14.6114857727,5.36621885276,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,41.2670708322,14.6114857727,9.21095679369,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,65.0089529858,14.6114857727,17.9017745948,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,83.6069271257,14.6114857727,23.8422482957,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,87.8628820814,14.6114857727,28.0982032515,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,92.4068906178,14.6114857727,32.6422117879,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,97.2956932438,14.6114857727,37.5310144139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,101.288075898,14.6114857727,41.5233970683,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,101.086116014,14.6114857727,41.3214371836,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,97.8093783542,14.6114857727,38.0446995242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,93.6314785763,14.6114857727,33.8667997463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,64.1337919479,14.6114857727,22.0436350078,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,48.5750099413,14.6114857727,16.5188959027,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,55.0881196638,14.6114857727,16.1436722919,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,43.4172059115,14.6114857727,13.1291347745,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,28.4064988926,14.6114857727,6.38442775568,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,31.5728607845,14.6114857727,9.55078964759,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,51.6180495854,14.6114857727,14.5449140961,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,49.214005706,14.6114857727,12.1408702166,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,59.8129167209,14.6114857727,12.70573833,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,62.1988580139,14.6114857727,15.091679623,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,65.9113920212,14.6114857727,18.8042136303,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,68.7757056258,14.6114857727,21.6685272348,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,70.0486745014,14.6114857727,22.9414961104,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,59.813263712,14.6114857727,22.7401282227,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,48.7131684267,14.6114857727,21.674075839,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,28.2377427419,14.6114857727,6.56723997542,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,34.4686533684,14.6114857727,7.42956078065,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,54.076051546,14.6114857727,11.9858946059,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,79.9544296274,14.6114857727,20.1897507974,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,83.3141576176,14.6114857727,23.5494787877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,88.1163546748,14.6114857727,28.3516758448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,92.4155444523,14.6114857727,32.6508656224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,96.9144489244,14.6114857727,37.1497700945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,99.535035801,14.6114857727,39.7703569711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,102.355778553,14.6114857727,42.5910997232,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,104.494118147,14.6114857727,44.729439317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,102.567907717,14.6114857727,42.8032288875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,84.6137144765,14.6114857727,37.5065360855,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,76.9546306329,14.6114857727,29.8474522419,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,73.5930215124,14.6114857727,25.9921979056,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,32.8836194091,14.6114857727,11.2131166426,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,38.7953064302,14.6114857727,11.7562138425,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,57.1089334995,14.6114857727,15.0187765594,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,82.4319916761,14.6114857727,22.6673128461,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,88.3601355052,14.6114857727,28.5954566753,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,89.3574077511,14.6114857727,29.5927289211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,90.0962146771,14.6114857727,30.3315358471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,92.1045811649,14.6114857727,32.3399023349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,90.6252054187,14.6114857727,30.8605265888,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,92.7585782506,14.6114857727,32.9938994207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,95.0822667512,14.6114857727,35.3175879213,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,95.9226924496,14.6114857727,36.1580136196,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,83.9182856299,14.6114857727,36.8111072389,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,82.9293373656,14.6114857727,35.8221589747,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,81.4441663609,14.6114857727,33.8433427541,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,33.9530306809,14.6114857727,12.2825279143,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,38.9082111808,14.6114857727,11.8691185931,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,58.7782786783,14.6114857727,16.6881217381,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,83.7480690881,14.6114857727,23.9833902581,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,87.1875444345,14.6114857727,27.4228656046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,91.9952287904,14.6114857727,32.2305499605,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,96.2415320902,14.6114857727,36.4768532602,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,99.0857788418,14.6114857727,39.3211000119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,102.364754776,14.6114857727,42.6000759462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,106.524850028,14.6114857727,46.7601711976,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,100.934538688,14.6114857727,41.1698598585,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,92.6546016177,14.6114857727,32.8899227878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,76.5615757958,14.6114857727,29.4543974049,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,75.0255532645,14.6114857727,27.9183748735,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,74.8776247392,14.6114857727,27.2768011324,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,32.1597110438,14.6114857727,10.4892082772,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,36.6209614914,14.6114857727,9.58186890362,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,56.417657935,14.6114857727,14.3275009949,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,81.7867534474,14.6114857727,22.0220746174,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,84.7077927851,14.6114857727,24.9431139551,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,90.2789825188,14.6114857727,30.5143036888,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,93.817320656,14.6114857727,34.0526418261,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,96.2583557368,14.6114857727,36.4936769068,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,99.4334805956,14.6114857727,39.6688017657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,103.632281138,14.6114857727,43.8676023081,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,104.366664985,14.6114857727,44.6019861553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,102.419497451,14.6114857727,42.654818621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,87.0645676185,14.6114857727,39.9573892276,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,82.9064466191,14.6114857727,35.7992682282,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,80.200314701,14.6114857727,32.5994910942,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,40.6662959897,14.6114857727,18.9957932232,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,44.5205689769,14.6114857727,17.4814763892,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,63.8453266774,14.6114857727,21.7551697373,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,88.3178119855,14.6114857727,28.5531331555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,91.3111025554,14.6114857727,31.5464237254,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,95.6375463197,14.6114857727,35.8728674897,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,98.8857202326,14.6114857727,39.1210414027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,102.24242028,14.6114857727,42.4777414502,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,101.894110221,14.6114857727,42.1294313914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,101.080687899,14.6114857727,41.3160090686,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,100.434875438,14.6114857727,40.670196608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,98.5586863783,14.6114857727,38.7940075484,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,83.5774881025,14.6114857727,36.4703097116,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,79.9216829288,14.6114857727,32.8145045379,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,77.896293347,14.6114857727,30.2954697402,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,40.8261123511,14.6114857727,19.754000563,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,36.2832760618,14.6114857727,14.2612049249,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,49.4280570479,14.6114857727,17.3719430094,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,71.811914116,14.6114857727,24.7047357251,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,90.1771363452,14.6114857727,30.4124575153,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,96.129221292,14.6114857727,36.364542462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,101.898662645,14.6114857727,42.1339838152,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,106.651020325,14.6114857727,46.8863414953,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,107.368119774,14.6114857727,47.6034409436,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,108.610216823,14.6114857727,48.8455379935,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,107.993812348,14.6114857727,48.2291335176,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,106.035543076,14.6114857727,46.2708642462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,83.0976996744,14.6114857727,41.0075427343,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,67.7460697559,14.6114857727,35.6899557174,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,69.6659658731,14.6114857727,32.0991851679,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,56.8213036454,14.6114857727,26.5332325085,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,40.2424788111,14.6114857727,18.2204076741,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,42.7832115738,14.6114857727,20.7611404369,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,63.7929390735,14.6114857727,26.7198035842,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,68.5985888054,14.6114857727,31.5254533161,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,84.2121585515,14.6114857727,37.1049801606,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,87.5126698174,14.6114857727,40.4054914265,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,90.3343193944,14.6114857727,43.2271410034,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,90.9589933146,14.6114857727,43.8518149237,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,92.64452279,14.6114857727,45.5373443991,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,84.3198946583,14.6114857727,47.246759169,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,70.936008734,14.6114857727,43.8969161463,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,38.2617005505,14.6114857727,16.5911977839,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,42.7080284637,14.6114857727,15.668935876,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,64.4871526292,14.6114857727,22.396995689,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,90.5948320434,14.6114857727,30.8301532134,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,94.7517501115,14.6114857727,34.9870712816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,100.581949345,14.6114857727,40.8172705154,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,104.756860392,14.6114857727,44.9921815616,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,108.723731552,14.6114857727,48.9590527219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,111.199035191,14.6114857727,51.434356361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,113.868261498,14.6114857727,54.1035826681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,114.655731783,14.6114857727,54.8910529535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,114.210432841,14.6114857727,54.4457540112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,99.5411425975,14.6114857727,52.4339642065,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,95.4801444092,14.6114857727,48.3729660183,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,90.2255144352,14.6114857727,42.6246908284,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,44.6521486935,14.6114857727,22.981645927,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,49.4248314982,14.6114857727,22.3857389105,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,69.691549579,14.6114857727,27.6013926388,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,94.7716125958,14.6114857727,35.0069337659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,98.1889299814,14.6114857727,38.4242511515,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,104.376550618,14.6114857727,44.6118717878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,109.731758345,14.6114857727,49.9670795146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,113.566186669,14.6114857727,53.8015078395,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,117.232265041,14.6114857727,57.4675862115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,120.922705008,14.6114857727,61.1580261776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,121.962887497,14.6114857727,62.1982086667,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,117.669384236,14.6114857727,57.9047054059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,98.321585562,14.6114857727,51.2144071711,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,88.3726168208,14.6114857727,41.2654384299,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,86.8668736422,14.6114857727,39.2660500354,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,43.2557203334,14.6114857727,21.5852175669,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,43.8289431844,14.6114857727,16.7898505967,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,63.3133780863,14.6114857727,21.2232211462,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,88.4403363418,14.6114857727,28.6756575119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,90.8056475164,14.6114857727,31.0409686865,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,95.0255014134,14.6114857727,35.2608225834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,97.2449009178,14.6114857727,37.4802220878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,101.435989194,14.6114857727,41.671310364,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,105.308659799,14.6114857727,45.5439809692,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,106.409917181,14.6114857727,46.645238351,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,105.019122493,14.6114857727,45.2544436633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,102.239124768,14.6114857727,42.4744459376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,87.6787892632,14.6114857727,40.5716108722,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,85.6769790943,14.6114857727,38.5698007034,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,84.6070284265,14.6114857727,37.0062048197,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,54.835020867,14.6114857727,33.1645181005,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,51.5369803318,14.6114857727,24.4978877441,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,68.0200797245,14.6114857727,25.9299227844,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,91.0693701617,14.6114857727,31.3046913318,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,92.0910636372,14.6114857727,32.3263848072,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,94.9109305041,14.6114857727,35.1462516741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,96.8231859963,14.6114857727,37.0585071664,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,101.849467271,14.6114857727,42.084788441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,104.628013983,14.6114857727,44.8633351532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,104.486996545,14.6114857727,44.7223177152,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,102.360747087,14.6114857727,42.5960682571,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,102.182168322,14.6114857727,42.4174894917,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,88.8715773935,14.6114857727,41.7643990025,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,85.8260857984,14.6114857727,38.7189074074,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,83.0427344488,14.6114857727,35.441910842,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,44.6726424028,14.6114857727,23.0021396363,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,46.5224203486,14.6114857727,19.4833277609,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,64.6731458853,14.6114857727,22.5829889452,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,88.2630966194,14.6114857727,28.4984177895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,88.8563265933,14.6114857727,29.0916477634,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,93.592631268,14.6114857727,33.8279524381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,98.273793978,14.6114857727,38.509115148,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,101.921110876,14.6114857727,42.1564320459,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,104.118936235,14.6114857727,44.3542574049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,107.828732914,14.6114857727,48.0640540837,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,108.189770432,14.6114857727,48.4250916024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,104.824354665,14.6114857727,45.0596758349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,90.0363901697,14.6114857727,42.9292117788,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,86.9025998662,14.6114857727,39.7954214753,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,84.3722705239,14.6114857727,36.7714469171,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,46.7705427422,14.6114857727,25.698430954,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,42.5636724656,14.6114857727,20.5416013286,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,56.1811638092,14.6114857727,24.1250497707,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,77.2472564396,14.6114857727,30.1400780487,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,93.9279209575,14.6114857727,34.1632421275,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,97.3163945292,14.6114857727,37.5517156992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,100.479269042,14.6114857727,40.714590212,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,102.208452477,14.6114857727,42.4437736468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,104.172355789,14.6114857727,44.4076769592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,105.614174794,14.6114857727,45.8494959637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,106.567152871,14.6114857727,46.8024740409,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,104.751832195,14.6114857727,44.9871533651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,80.5207714168,14.6114857727,38.4306144767,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,67.7097386516,14.6114857727,35.6536246131,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,71.8692803782,14.6114857727,34.302499673,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,60.295593152,14.6114857727,30.0075220151,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,46.4443394639,14.6114857727,24.4222683269,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,43.3446206702,14.6114857727,21.3225495333,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,63.1477730986,14.6114857727,26.0746376092,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,66.1913871535,14.6114857727,29.1182516642,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,81.0044420919,14.6114857727,33.8972637009,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,82.6597081704,14.6114857727,35.5525297795,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,84.0290425195,14.6114857727,36.9218641285,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,88.5981765354,14.6114857727,41.4909981445,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,93.0561211645,14.6114857727,45.9489427736,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,84.1827730946,14.6114857727,47.1096376053,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,70.1360565953,14.6114857727,43.0969640075,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,49.8023535652,14.6114857727,28.1318507987,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,51.0872520457,14.6114857727,24.0481594579,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,69.8842427495,14.6114857727,27.7940858094,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,97.0122433765,14.6114857727,37.2475645465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,102.20516011,14.6114857727,42.4404812804,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,106.793253879,14.6114857727,47.0285750487,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,108.997971789,14.6114857727,49.2332929589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,109.08897382,14.6114857727,49.3242949906,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,105.196947031,14.6114857727,45.4322682008,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,100.733964331,14.6114857727,40.9692855013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,98.2421293642,14.6114857727,38.4774505342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,96.5910047974,14.6114857727,36.8263259674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,80.4866090797,14.6114857727,33.3794306888,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,75.7036943384,14.6114857727,28.5965159474,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,72.5125164348,14.6114857727,24.911692828,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,36.1706392479,14.6114857727,14.5001364814,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,42.9101026649,14.6114857727,15.8710100772,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,65.0018893419,14.6114857727,22.9117324018,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,91.2165277519,14.6114857727,31.4518489219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,95.5400611463,14.6114857727,35.7753823163,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,100.215618884,14.6114857727,40.4509400543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,103.682258492,14.6114857727,43.9175796625,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,108.24046347,14.6114857727,48.4757846402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,110.14017618,14.6114857727,50.3754973504,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,109.771398777,14.6114857727,50.0067199472,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,106.506787747,14.6114857727,46.7421089175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,95.5977326048,14.6114857727,35.8330537748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,75.2671113776,14.6114857727,28.1599329867,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,73.5780305511,14.6114857727,26.4708521601,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,71.5402254116,14.6114857727,23.9394018048,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,36.8241326203,14.6114857727,15.1536298538,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,40.6737694935,14.6114857727,13.6346769058,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,59.5312002528,14.6114857727,17.4410433127,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,84.7414810541,14.6114857727,24.9768022242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,86.3559782175,14.6114857727,26.5912993875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,91.8303794554,14.6114857727,32.0657006254,0.0,34.3821554469,10.7710376103,0.0,0.0
