Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/21  12:00:00,98.5807658942,14.6114857727,38.8160870643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,94.2116387676,14.6114857727,34.4469599377,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,89.0420106308,14.6114857727,29.2773318009,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,87.9653271411,14.6114857727,28.2006483112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,87.3544909005,14.6114857727,27.5898120706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,87.5225273648,14.6114857727,27.7578485349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,75.279451413,14.6114857727,28.1722730221,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,74.1914965444,14.6114857727,27.0843181535,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,74.0493592995,14.6114857727,26.4485356927,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,33.7716016407,14.6114857727,12.1010988742,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,40.6487875933,14.6114857727,13.6096950055,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,61.5745116268,14.6114857727,19.4843546867,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,87.6924545321,14.6114857727,27.9277757021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,91.5649861996,14.6114857727,31.8003073696,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,95.9684814601,14.6114857727,36.2038026302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,99.4343538388,14.6114857727,39.6696750088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,102.287701017,14.6114857727,42.5230221875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,103.81487912,14.6114857727,44.0502002904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,106.004350865,14.6114857727,46.2396720346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,106.685125773,14.6114857727,46.9204469434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,106.302841924,14.6114857727,46.5381630942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,86.1238143615,14.6114857727,39.0166359706,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,77.7324013989,14.6114857727,30.625223008,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,75.9363561988,14.6114857727,28.335532592,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,36.3572895526,14.6114857727,14.6867867861,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,41.8254523828,14.6114857727,14.7863597951,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,62.4338302098,14.6114857727,20.3436732697,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,88.2536714924,14.6114857727,28.4889926625,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,93.3852469475,14.6114857727,33.6205681176,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,99.0394584789,14.6114857727,39.274779649,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,102.955541785,14.6114857727,43.1908629551,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,100.972869344,14.6114857727,41.2081905143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,97.817581825,14.6114857727,38.052902995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,99.5886194517,14.6114857727,39.8239406218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,100.798120465,14.6114857727,41.0334416348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,101.776702539,14.6114857727,42.0120237089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,88.2910671439,14.6114857727,41.1838887529,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,86.1196531337,14.6114857727,39.0124747428,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,83.968351261,14.6114857727,36.3675276542,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,40.5109957602,14.6114857727,18.0612173054,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,39.6345652032,14.6114857727,17.6124940663,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,53.952164102,14.6114857727,21.8960500635,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,75.3998811257,14.6114857727,28.2927027348,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,93.8501487967,14.6114857727,34.0854699667,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,99.2469469986,14.6114857727,39.4822681687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,103.646283283,14.6114857727,43.8816044529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,107.429375861,14.6114857727,47.6646970309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,110.891664763,14.6114857727,51.1269859331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,111.988861005,14.6114857727,52.2241821752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,114.489263627,14.6114857727,54.7245847971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,119.883795639,14.6114857727,60.1191168092,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,94.3142743309,14.6114857727,52.2241173908,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,74.2536192717,14.6114857727,42.1975052332,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,74.8879239446,14.6114857727,37.3211432394,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,63.198566073,14.6114857727,32.9104949361,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,48.8828833997,14.6114857727,26.8608122627,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,47.9224824002,14.6114857727,25.9004112632,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,69.3470465708,14.6114857727,32.2739110814,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,73.3430142009,14.6114857727,36.2698787116,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,89.1612354191,14.6114857727,42.0540570282,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,91.2721419601,14.6114857727,44.1649635691,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,93.7937982627,14.6114857727,46.6866198718,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,96.9523242998,14.6114857727,49.8451459089,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,98.9163036145,14.6114857727,51.8091252235,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,90.0875418419,14.6114857727,53.0144063525,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,76.3583908294,14.6114857727,49.3192982417,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,48.4051712856,14.6114857727,25.3570018525,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,49.4901826003,14.6114857727,22.4510900125,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,70.2891159454,14.6114857727,28.1989590053,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,95.7010333238,14.6114857727,35.9363544939,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,99.1346783875,14.6114857727,39.3699995575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,103.842184793,14.6114857727,44.0775059634,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,107.332261696,14.6114857727,47.567582866,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,110.11832179,14.6114857727,50.3536429598,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,112.718674746,14.6114857727,52.9539959163,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,115.185323167,14.6114857727,55.4206443371,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,114.022514629,14.6114857727,54.2578357995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,103.968577493,14.6114857727,44.2038986634,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,81.5545589395,14.6114857727,34.4473805485,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,76.4048318197,14.6114857727,29.2976534287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,73.2854638554,14.6114857727,25.6846402486,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,33.4743179445,14.6114857727,10.4261485113,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,37.7259133392,14.6114857727,10.6868207514,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,55.6530502002,14.6114857727,13.5628932601,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,81.3158964457,14.6114857727,21.5512176158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,85.4533492501,14.6114857727,25.6886704201,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,90.1572719458,14.6114857727,30.3925931159,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,93.1949070694,14.6114857727,33.4302282395,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,97.9564799044,14.6114857727,38.1918010745,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,102.555769995,14.6114857727,42.7910911654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,105.862699206,14.6114857727,46.0980203758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,108.728850273,14.6114857727,48.9641714433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,109.122963284,14.6114857727,49.3582844537,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,93.4480229201,14.6114857727,46.3408445291,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,88.1575924757,14.6114857727,41.0504140847,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,85.5305232669,14.6114857727,37.9296996601,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,38.1519893418,14.6114857727,15.1038199086,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,42.8689103299,14.6114857727,15.8298177422,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,62.1559222207,14.6114857727,20.0657652806,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,84.908444233,14.6114857727,25.1437654031,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,87.5244513267,14.6114857727,27.7597724968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,90.5001681863,14.6114857727,30.7354893564,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,94.9771638048,14.6114857727,35.2124849749,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,99.2145477121,14.6114857727,39.4498688822,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,103.143651028,14.6114857727,43.3789721985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,105.613775478,14.6114857727,45.8490966481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,105.45030094,14.6114857727,45.6856221097,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,105.043101349,14.6114857727,45.2784225194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,91.1684391723,14.6114857727,44.0612607813,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,90.2850344602,14.6114857727,43.1778560692,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,90.0942399838,14.6114857727,42.493416377,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,43.2456875896,14.6114857727,20.1975181564,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,45.0847729722,14.6114857727,18.0456803844,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,64.2252010164,14.6114857727,22.1350440763,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,87.4238535979,14.6114857727,27.6591747679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,90.1657999348,14.6114857727,30.4011211048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,96.8606104936,14.6114857727,37.0959316637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,101.038183264,14.6114857727,41.2735044346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,102.493455237,14.6114857727,42.7287764067,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,103.679622207,14.6114857727,43.9149433767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,106.609277008,14.6114857727,46.8445981781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,108.901972283,14.6114857727,49.1372934529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,110.288211925,14.6114857727,50.5235330948,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,95.7157559572,14.6114857727,48.6085775663,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,92.409158403,14.6114857727,45.3019800121,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,88.3424753509,14.6114857727,40.7416517441,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,46.2779487976,14.6114857727,23.2297793644,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,47.3227631164,14.6114857727,20.2836705286,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,67.6633515758,14.6114857727,25.5731946357,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,91.0276558537,14.6114857727,31.2629770238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,93.7095519462,14.6114857727,33.9448731162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,99.5058189726,14.6114857727,39.7411401427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,103.808462198,14.6114857727,44.0437833685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,105.844210034,14.6114857727,46.0795312036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,107.757327283,14.6114857727,47.9926484526,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,111.402487807,14.6114857727,51.6378089774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,112.442105634,14.6114857727,52.6774268042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,111.685243977,14.6114857727,51.9205651471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,94.1890826217,14.6114857727,47.0819042307,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,88.0593647831,14.6114857727,40.9521863922,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,81.4476366419,14.6114857727,33.8468130351,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,36.2781612661,14.6114857727,13.8283828112,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,34.0586254332,14.6114857727,12.0365542963,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,47.2440383275,14.6114857727,15.187924289,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,69.4855565722,14.6114857727,22.3783781813,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,86.9511065162,14.6114857727,27.1864276863,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,91.8930197235,14.6114857727,32.1283408936,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,95.7658806089,14.6114857727,36.001201779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,96.0450810485,14.6114857727,36.2804022186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,97.4347397792,14.6114857727,37.6700609492,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,100.96660548,14.6114857727,41.20192665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,102.797811081,14.6114857727,43.0331322511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,102.894836377,14.6114857727,43.1301575472,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,79.5242363423,14.6114857727,37.4340794022,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,64.938950194,14.6114857727,32.8828361555,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,67.3496461907,14.6114857727,29.7828654855,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,55.3886414049,14.6114857727,25.100570268,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,37.2530434692,14.6114857727,15.2309723323,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,38.2399977888,14.6114857727,16.2179266518,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,59.130218856,14.6114857727,22.0570833666,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,62.5882267192,14.6114857727,25.5150912299,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,78.240235174,14.6114857727,31.1330567831,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,81.4861052674,14.6114857727,34.3789268764,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,84.2433046706,14.6114857727,37.1361262797,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,85.6080852456,14.6114857727,38.5009068547,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,86.5801536054,14.6114857727,39.4729752145,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,75.9485245828,14.6114857727,38.8753890935,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,62.9656144071,14.6114857727,35.9265218194,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,40.4371551721,14.6114857727,17.3889857389,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,41.7181463796,14.6114857727,14.6790537919,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,61.3569511395,14.6114857727,19.2667941993,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,88.3322516507,14.6114857727,28.5675728207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,92.2052031627,14.6114857727,32.4405243328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,97.2674441498,14.6114857727,37.5027653199,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,100.061724206,14.6114857727,40.2970453763,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,102.952770962,14.6114857727,43.188092132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,108.352487405,14.6114857727,48.5878085748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,112.91999595,14.6114857727,53.1553171203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,113.561933854,14.6114857727,53.7972550239,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,104.945978627,14.6114857727,45.1812997973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,83.7282460115,14.6114857727,36.6210676205,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,80.3465319562,14.6114857727,33.2393535652,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,78.9956402747,14.6114857727,31.3948166679,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,35.8144112443,14.6114857727,13.7923401074,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,38.6524732501,14.6114857727,16.6304021131,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,59.3936997547,14.6114857727,22.3205642654,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,61.9489191374,14.6114857727,24.8757836481,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,78.4826283226,14.6114857727,31.3754499316,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,81.9699149892,14.6114857727,34.8627365983,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,84.0346534145,14.6114857727,36.9274750235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,86.5562032144,14.6114857727,39.4490248235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,88.8899231712,14.6114857727,41.7827447802,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,80.0131308904,14.6114857727,42.9399954011,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,57.6217171854,14.6114857727,30.5826245977,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,33.648176121,14.6114857727,10.6000066878,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,37.2900272724,14.6114857727,10.2509346846,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,55.6955254473,14.6114857727,13.6053685072,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,79.0263352034,14.6114857727,19.2616563735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,82.17480088,14.6114857727,22.4101220501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,88.6766437115,14.6114857727,28.9119648815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,93.1609800892,14.6114857727,33.3963012593,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,97.2812630545,14.6114857727,37.5165842246,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,100.890097212,14.6114857727,41.1254183821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,104.287331845,14.6114857727,44.5226530154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,105.393188586,14.6114857727,45.6285097563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,105.218886939,14.6114857727,45.4542081092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,90.0807708506,14.6114857727,42.9735924597,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,85.3499260295,14.6114857727,38.2427476385,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,82.512832453,14.6114857727,34.9120088462,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,36.774055953,14.6114857727,13.7258865198,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,38.962852787,14.6114857727,11.9237601993,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,59.1179399037,14.6114857727,17.0277829636,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,85.2444431412,14.6114857727,25.4797643113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,89.0651784748,14.6114857727,29.3004996449,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,94.6389339926,14.6114857727,34.8742551627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,98.6184313098,14.6114857727,38.8537524798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,102.205858226,14.6114857727,42.441179396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,106.133659635,14.6114857727,46.3689808053,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,109.541332209,14.6114857727,49.7766533791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,111.20950121,14.6114857727,51.4448223797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,111.330528598,14.6114857727,51.5658497681,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,97.0296220707,14.6114857727,49.9224436797,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,92.6263779964,14.6114857727,45.5191996055,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,88.6910620678,14.6114857727,41.090238461,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,48.0020905177,14.6114857727,24.9539210846,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,47.1964832854,14.6114857727,20.1573906977,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,64.4004080783,14.6114857727,22.3102511382,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,88.8740962738,14.6114857727,29.1094174438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,92.0691445713,14.6114857727,32.3044657413,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,96.1673682843,14.6114857727,36.4026894544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,99.6721001579,14.6114857727,39.907421328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,104.793438981,14.6114857727,45.028760151,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,107.25324222,14.6114857727,47.4885633905,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,110.018908705,14.6114857727,50.2542298751,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,110.512185798,14.6114857727,50.7475069685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,109.184995374,14.6114857727,49.4203165438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,94.1815461463,14.6114857727,47.0743677554,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,89.1299492911,14.6114857727,42.0227709002,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,85.7611856874,14.6114857727,38.1603620806,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,46.8707151663,14.6114857727,24.4209367115,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,43.6225313845,14.6114857727,21.6004602475,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,57.3794157954,14.6114857727,25.3233017568,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,77.990093038,14.6114857727,30.882914647,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,90.9505331482,14.6114857727,31.1858543183,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,97.5024745365,14.6114857727,37.7377957066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,102.970579913,14.6114857727,43.2059010833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,105.035541741,14.6114857727,45.2708629109,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,106.31463064,14.6114857727,46.5499518104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,106.464671212,14.6114857727,46.6999923816,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,102.823356132,14.6114857727,43.0586773023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,98.026174157,14.6114857727,38.2614953271,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,75.5487277566,14.6114857727,33.4585708165,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,63.3907924602,14.6114857727,31.3346784217,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,67.0915325779,14.6114857727,29.5247518727,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,56.3827273291,14.6114857727,26.0946561922,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,46.021487475,14.6114857727,23.9994163381,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,46.0252576917,14.6114857727,24.0031865548,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,65.8679731916,14.6114857727,28.7948377022,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,68.4451708086,14.6114857727,31.3720353193,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,83.4361726891,14.6114857727,36.3289942981,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,81.6304234334,14.6114857727,34.5232450424,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,79.3653875799,14.6114857727,32.258209189,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,77.1607784025,14.6114857727,30.0536000115,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,73.572094776,14.6114857727,26.4649163851,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,59.8118633583,14.6114857727,22.738727869,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,48.5404036503,14.6114857727,21.5013110625,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,36.7004027852,14.6114857727,13.652233352,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,42.081327915,14.6114857727,15.0422353273,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,62.0255408349,14.6114857727,19.9353838948,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,86.4838864714,14.6114857727,26.7192076415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,90.0682247983,14.6114857727,30.3035459684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,95.773664938,14.6114857727,36.0089861081,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,99.3323706921,14.6114857727,39.5676918622,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,101.903663488,14.6114857727,42.1389846578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,101.300130901,14.6114857727,41.5354520711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,103.037147323,14.6114857727,43.2724684933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,105.495891084,14.6114857727,45.7312122544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,104.784492923,14.6114857727,45.0198140931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,89.4118095758,14.6114857727,42.3046311848,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,86.0759464432,14.6114857727,38.9687680523,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,84.1227527755,14.6114857727,36.5219291687,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,37.5695063401,14.6114857727,14.5213369069,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,40.8134864478,14.6114857727,13.7743938601,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,59.9081977607,14.6114857727,17.8180408206,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,85.3126583228,14.6114857727,25.5479794928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,88.1890734601,14.6114857727,28.4243946302,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,92.2850303161,14.6114857727,32.5203514862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,96.61828424,14.6114857727,36.8536054101,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,101.660776134,14.6114857727,41.8960973036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,105.557878793,14.6114857727,45.7931999631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,109.289029053,14.6114857727,49.5243502231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,110.728635727,14.6114857727,50.9639568971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,110.181805361,14.6114857727,50.4171265308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,96.1626454338,14.6114857727,49.0554670429,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,94.5761273363,14.6114857727,47.4689489454,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,91.4452068026,14.6114857727,43.8443831958,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,46.1800880538,14.6114857727,23.1319186206,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,46.7368459378,14.6114857727,19.6977533501,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,65.5601434182,14.6114857727,23.469986478,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,90.422210155,14.6114857727,30.657531325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,94.3358724697,14.6114857727,34.5711936398,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,99.3249145226,14.6114857727,39.5602356926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,103.464420023,14.6114857727,43.6997411929,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,107.387487967,14.6114857727,47.6228091371,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,108.643786467,14.6114857727,48.8791076371,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,111.774492238,14.6114857727,52.0098134077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,110.987115316,14.6114857727,51.2224364865,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,107.658437905,14.6114857727,47.8937590755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,90.0912418642,14.6114857727,42.9840634732,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,85.0285172527,14.6114857727,37.9213388617,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,82.1140845842,14.6114857727,34.5132609774,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,45.4576145948,14.6114857727,22.4094451616,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,46.1874003387,14.6114857727,19.148307751,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,59.8890831577,14.6114857727,17.7989262176,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,86.6766282394,14.6114857727,26.9119494095,0.0,34.3821554469,10.7710376103,0.0,0.0
