Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/13  10:00:00,94.2088608829,14.6114857727,34.4441820529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,98.5627654411,14.6114857727,38.7980866111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,101.263429641,14.6114857727,41.4987508111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,101.809301584,14.6114857727,42.0446227545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,102.48356528,14.6114857727,42.7188864499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,102.452321754,14.6114857727,42.6876429242,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,101.393779008,14.6114857727,41.6291001776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,97.2364117327,14.6114857727,37.4717329028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,79.7658084975,14.6114857727,32.6586301066,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,76.8985102999,14.6114857727,29.791331909,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,75.9133646978,14.6114857727,28.312541091,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,43.3726848394,14.6114857727,20.3245154062,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,46.6862789919,14.6114857727,19.6471864042,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,67.4385752157,14.6114857727,25.3484182756,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,93.8688513676,14.6114857727,34.1041725376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,97.517962267,14.6114857727,37.7532834371,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,97.8189215692,14.6114857727,38.0542427392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,102.024289342,14.6114857727,42.2596105123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,108.604849953,14.6114857727,48.8401711226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,110.564990337,14.6114857727,50.8003115071,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,107.598195251,14.6114857727,47.8335164207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,107.779970954,14.6114857727,48.0152921241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,110.890829524,14.6114857727,51.1261506943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,97.1269205854,14.6114857727,50.0197421945,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,91.8370183904,14.6114857727,44.7298399995,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,85.6162763731,14.6114857727,38.0154527663,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,42.3434540544,14.6114857727,19.8936755996,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,38.8210045445,14.6114857727,16.7989334076,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,53.3578081761,14.6114857727,21.3016941375,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,76.654211685,14.6114857727,29.5470332941,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,94.9099251803,14.6114857727,35.1452463504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,100.509688457,14.6114857727,40.7450096267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,103.872135451,14.6114857727,44.1074566216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,107.619478713,14.6114857727,47.8547998834,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,110.391644703,14.6114857727,50.6269658726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,113.597948267,14.6114857727,53.8332694369,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,115.830748938,14.6114857727,56.0660701082,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,115.396519237,14.6114857727,55.6318404069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,92.2809652739,14.6114857727,50.1908083337,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,79.4164142525,14.6114857727,47.3603002139,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,82.1876342438,14.6114857727,44.6208535386,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,69.4736794178,14.6114857727,39.1856082808,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,51.8859196359,14.6114857727,29.863848499,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,50.8715287623,14.6114857727,28.8494576253,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,72.5516488412,14.6114857727,35.4785133519,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,76.9674650429,14.6114857727,39.8943295535,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,93.7442372898,14.6114857727,46.6370588988,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,98.1906483993,14.6114857727,51.0834700083,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,101.224570272,14.6114857727,54.1173918811,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,103.529395838,14.6114857727,56.4222174475,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,105.024018143,14.6114857727,57.9168397519,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,97.9909106627,14.6114857727,60.9177751734,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,85.8087310803,14.6114857727,58.7696384925,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,59.3297718294,14.6114857727,34.9039357295,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,54.7579184063,14.6114857727,27.7188258185,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,73.4257838907,14.6114857727,31.3356269505,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,98.9716069194,14.6114857727,39.2069280894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,102.967375293,14.6114857727,43.2026964631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,110.093252958,14.6114857727,50.3285741285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,115.789672907,14.6114857727,56.0249940769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,120.192842064,14.6114857727,60.4281632343,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,123.836594813,14.6114857727,64.0719159831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,118.279146126,14.6114857727,58.5144672965,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,114.997423231,14.6114857727,55.2327444013,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,116.418564201,14.6114857727,56.6538853706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,105.364354625,14.6114857727,58.2571762345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,103.095142839,14.6114857727,55.9879644484,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,98.8024377869,14.6114857727,51.2016141801,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,60.6713902105,14.6114857727,36.2455541106,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,57.1446546824,14.6114857727,30.1055620947,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,75.7370452602,14.6114857727,33.6468883201,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,100.984774074,14.6114857727,41.2200952436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,104.792626569,14.6114857727,45.0279477389,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,110.295784983,14.6114857727,50.5311061528,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,114.668126412,14.6114857727,54.9034475823,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,118.141160042,14.6114857727,58.3764812121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,120.156630417,14.6114857727,60.3919515872,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,123.500041499,14.6114857727,63.7353626688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,123.671573084,14.6114857727,63.9068942542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,120.492042568,14.6114857727,60.7273637383,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,103.345818555,14.6114857727,56.2386401643,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,97.3563833195,14.6114857727,50.2492049286,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,93.5029423905,14.6114857727,45.9021187837,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,58.2693897249,14.6114857727,33.8435536251,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,53.7707828592,14.6114857727,26.7316902714,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,71.3344112375,14.6114857727,29.2442542973,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,98.0539243592,14.6114857727,38.2892455293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,104.749093017,14.6114857727,44.9844141875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,111.746456107,14.6114857727,51.9817772771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,116.450832892,14.6114857727,56.6861540618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,120.694481502,14.6114857727,60.9298026718,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,124.16688573,14.6114857727,64.4022068996,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,127.970128442,14.6114857727,68.2054496125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,128.996343802,14.6114857727,69.2316649724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,113.508994381,14.6114857727,53.7443155511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,84.4622795411,14.6114857727,37.3551011502,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,79.8169885539,14.6114857727,32.709810163,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,77.3818956789,14.6114857727,29.7810720721,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,43.0440336731,14.6114857727,18.6181975733,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,44.1525075832,14.6114857727,17.1134149954,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,65.0349874919,14.6114857727,22.9448305518,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,92.3243682156,14.6114857727,32.5596893857,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,100.120735677,14.6114857727,40.3560568466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,108.119210897,14.6114857727,48.3545320667,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,114.581913407,14.6114857727,54.8172345768,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,121.912567681,14.6114857727,62.1478888507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,125.219946096,14.6114857727,65.4552672659,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,110.269894769,14.6114857727,50.5052159388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,95.0444578575,14.6114857727,35.2797790275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,91.7740219685,14.6114857727,32.0093431385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,76.0838093881,14.6114857727,28.9766309972,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,70.4043799973,14.6114857727,23.2972016064,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,67.1057671056,14.6114857727,19.5049434988,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,31.3081797131,14.6114857727,6.88234361321,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,36.2590136387,14.6114857727,9.21992105098,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,57.0774445293,14.6114857727,14.9872875891,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,81.2094421904,14.6114857727,21.4447633605,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,85.6240949741,14.6114857727,25.8594161441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,93.7025318317,14.6114857727,33.9378530017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,97.3435982624,14.6114857727,37.5789194325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,94.6155391607,14.6114857727,34.8508603308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,93.3258237986,14.6114857727,33.5611449687,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,95.5836888216,14.6114857727,35.8190099917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,96.6851037194,14.6114857727,36.9204248895,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,94.1317024955,14.6114857727,34.3670236656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,75.0627946168,14.6114857727,27.9556162259,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,70.4234684901,14.6114857727,23.3162900992,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,69.390384479,14.6114857727,21.7895608722,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,35.4344820492,14.6114857727,11.6070369277,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,33.5027740959,14.6114857727,11.4807029589,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,47.1880886181,14.6114857727,15.1319745796,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,68.4451605488,14.6114857727,21.3379821579,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,87.0177280486,14.6114857727,27.2530492186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,92.925404502,14.6114857727,33.1607256721,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,96.6292214401,14.6114857727,36.8645426102,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,100.415583627,14.6114857727,40.6509047975,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,104.70755478,14.6114857727,44.9428759499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,106.75980578,14.6114857727,46.9951269503,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,109.328374758,14.6114857727,49.5636959285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,105.197619038,14.6114857727,45.4329402078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,71.4202741441,14.6114857727,29.330117204,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,55.0399121476,14.6114857727,22.983798109,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,59.8504809037,14.6114857727,22.2837001985,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,49.705599725,14.6114857727,19.4175285881,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,35.7580910333,14.6114857727,13.7360198963,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,37.0088177104,14.6114857727,14.9867465734,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,57.1700547183,14.6114857727,20.0969192289,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,61.6154243805,14.6114857727,24.5422888912,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,77.3108011157,14.6114857727,30.2036227248,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,79.3316550545,14.6114857727,32.2244766636,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,83.3226805499,14.6114857727,36.215502159,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,85.0327711446,14.6114857727,37.9255927537,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,84.3309069753,14.6114857727,37.2237285844,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,73.0021984994,14.6114857727,35.92906301,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,61.3722414047,14.6114857727,34.333148817,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,45.5926699451,14.6114857727,21.1668338452,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,45.3656159291,14.6114857727,18.3265233414,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,64.9173181584,14.6114857727,22.8271612182,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,90.1200665569,14.6114857727,30.3553877269,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,93.9145457569,14.6114857727,34.1498669269,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,98.764935103,14.6114857727,39.000256273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,102.816378143,14.6114857727,43.0516993132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,106.628013555,14.6114857727,46.8633347251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,109.705159645,14.6114857727,49.9404808152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,106.460491127,14.6114857727,46.6958122974,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,102.282675426,14.6114857727,42.5179965962,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,99.8710029572,14.6114857727,40.1063241273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,84.7967081744,14.6114857727,37.6895297834,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,83.8816099621,14.6114857727,36.7744315712,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,82.2531718195,14.6114857727,34.6523482127,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,43.2266573756,14.6114857727,18.8008212758,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,43.2808789818,14.6114857727,16.2417863941,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,62.9420973855,14.6114857727,20.8519404453,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,89.0400651663,14.6114857727,29.2753863364,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,93.7319697183,14.6114857727,33.9672908883,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,101.104739971,14.6114857727,41.3400611415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,107.518696575,14.6114857727,47.7540177455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,110.704638143,14.6114857727,50.9399593129,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,113.040285337,14.6114857727,53.2756065069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,115.09574099,14.6114857727,55.3310621598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,113.537214767,14.6114857727,53.772535937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,104.311353275,14.6114857727,44.5466744455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,81.1072270926,14.6114857727,34.0000487017,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,78.7357076723,14.6114857727,31.6285292814,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,76.370704524,14.6114857727,28.7698809172,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,41.8938099618,14.6114857727,17.4679738619,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,42.4765868553,14.6114857727,15.4374942675,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,61.2954079704,14.6114857727,19.2052510303,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,86.4780974686,14.6114857727,26.7134186387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,90.6118167117,14.6114857727,30.8471378817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,97.2913685244,14.6114857727,37.5266896945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,103.061369817,14.6114857727,43.2966909867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,107.103209385,14.6114857727,47.3385305548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,109.813932657,14.6114857727,50.0492538276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,113.754004178,14.6114857727,53.989325348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,115.518503936,14.6114857727,55.7538251062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,112.055374467,14.6114857727,52.2906956366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,86.4080075426,14.6114857727,39.3008291517,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,77.1249745513,14.6114857727,30.0177961604,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,75.5046401502,14.6114857727,27.9038165434,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,38.7474732517,14.6114857727,14.3216371518,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,39.7909580431,14.6114857727,12.7518654554,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,60.5359183727,14.6114857727,18.4457614325,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,87.7339826347,14.6114857727,27.9693038047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,92.3789972066,14.6114857727,32.6143183767,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,97.4146867568,14.6114857727,37.6500079268,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,101.150510612,14.6114857727,41.3858317816,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,105.467328016,14.6114857727,45.7026491864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,108.980872502,14.6114857727,49.2161936722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,112.096619862,14.6114857727,52.3319410324,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,108.350370929,14.6114857727,48.585692099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,102.576473565,14.6114857727,42.811794735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,82.4878075917,14.6114857727,35.3806292007,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,76.5521029815,14.6114857727,29.4449245905,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,75.2208759913,14.6114857727,27.6200523845,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,35.8422351436,14.6114857727,11.4163990438,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,37.8847230649,14.6114857727,10.8456304772,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,57.9402290871,14.6114857727,15.850072147,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,86.8346095144,14.6114857727,27.0699306845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,93.0188265684,14.6114857727,33.2541477385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,99.061289481,14.6114857727,39.2966106511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,103.260496062,14.6114857727,43.4958172323,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,106.300008042,14.6114857727,46.5353292121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,109.207668916,14.6114857727,49.4429900865,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,113.846401747,14.6114857727,54.0817229167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,109.564678418,14.6114857727,49.7999995876,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,100.199502895,14.6114857727,40.4348240653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,82.0633529692,14.6114857727,34.9561745782,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,79.0467305296,14.6114857727,31.9395521387,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,79.7136185607,14.6114857727,30.7351282873,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,36.2174885222,14.6114857727,12.3900434007,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,33.4891108088,14.6114857727,11.4670396719,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,47.0838038884,14.6114857727,15.0276898498,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,70.4841055677,14.6114857727,23.3769271767,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,90.4040331635,14.6114857727,30.6393543336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,97.0472717654,14.6114857727,37.2825929354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,99.8956879889,14.6114857727,40.1310091589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,103.380232572,14.6114857727,43.6155537424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,107.067334356,14.6114857727,47.3026555264,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,109.844519475,14.6114857727,50.0798406455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,112.033959351,14.6114857727,52.269280521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,111.277880449,14.6114857727,51.5132016193,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,89.5603819004,14.6114857727,47.4702249603,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,77.5307893098,14.6114857727,45.4746752712,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,82.0795366765,14.6114857727,43.1350893047,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,69.3880108587,14.6114857727,39.0999397218,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,39.7960420735,14.6114857727,17.7739709366,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,42.5571532001,14.6114857727,20.5350820631,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,65.3795318406,14.6114857727,28.3063963512,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,70.9042301301,14.6114857727,33.8310946407,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,88.1900529964,14.6114857727,41.0828746055,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,91.8026337103,14.6114857727,44.6954553194,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,94.878730094,14.6114857727,47.7715517031,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,97.5170134491,14.6114857727,50.4098350582,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,100.338955665,14.6114857727,53.2317772741,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,89.7806260875,14.6114857727,52.7074905982,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,74.5367623508,14.6114857727,47.4976697631,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,46.4072805324,14.6114857727,21.9814444326,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,45.8151328755,14.6114857727,18.7760402878,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,64.9757435625,14.6114857727,22.8855866224,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,89.080964783,14.6114857727,29.3162859531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,91.7519283329,14.6114857727,31.987249503,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,97.0526200519,14.6114857727,37.287941222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,101.081335115,14.6114857727,41.3166562848,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,106.109529632,14.6114857727,46.3448508016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,110.595843008,14.6114857727,50.8311641784,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,114.475508908,14.6114857727,54.7108300778,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,115.337739252,14.6114857727,55.5730604222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,115.735925242,14.6114857727,55.9712464122,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,102.848017957,14.6114857727,55.7408395656,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,97.9585361338,14.6114857727,50.8513577428,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,94.7821953073,14.6114857727,45.8037050338,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,52.6502842464,14.6114857727,28.2244481466,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,50.2969644399,14.6114857727,23.2578718521,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,67.7741578059,14.6114857727,25.6840008658,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,90.2305388104,14.6114857727,30.4658599805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,90.6954393082,14.6114857727,30.9307604783,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,92.1085912433,14.6114857727,32.3439124134,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,92.8693102506,14.6114857727,33.1046314207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,93.9879256358,14.6114857727,34.2232468059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,97.5889401663,14.6114857727,37.8242613364,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,103.848248414,14.6114857727,44.0835695837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,105.554025912,14.6114857727,45.789347082,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,101.633400408,14.6114857727,41.8687215785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,79.4502847875,14.6114857727,32.3431063965,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,74.1346465395,14.6114857727,27.0274681486,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,76.0733610416,14.6114857727,27.0948707682,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,33.9824088992,14.6114857727,9.55657279931,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,36.3489253387,14.6114857727,9.30983275096,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,56.6061295195,14.6114857727,14.5159725793,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,81.8028878733,14.6114857727,22.0382090433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,86.9990770434,14.6114857727,27.2343982135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,94.29284135,14.6114857727,34.52816252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,99.1171641852,14.6114857727,39.3524853552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,103.060078146,14.6114857727,43.2953993162,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,104.328875956,14.6114857727,44.5641971264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,104.272295566,14.6114857727,44.5076167362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,104.48532114,14.6114857727,44.7206423099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,103.452534766,14.6114857727,43.6878559363,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,86.920350732,14.6114857727,39.8131723411,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,82.7255572155,14.6114857727,35.6183788246,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,82.3217066026,14.6114857727,33.3432163291,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,43.2397800947,14.6114857727,18.8139439949,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,43.4121506938,14.6114857727,16.3730581061,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,63.5094097911,14.6114857727,21.419252851,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,89.0986142553,14.6114857727,29.3339354253,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,90.4348728079,14.6114857727,30.670193978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,94.6069743417,14.6114857727,34.8422955117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,97.6248356262,14.6114857727,37.8601567963,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,97.7015073292,14.6114857727,37.9368284992,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,97.3926737815,14.6114857727,37.6279949515,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,98.1901232482,14.6114857727,38.4254444183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,99.0421624548,14.6114857727,39.2774836248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,96.8595316643,14.6114857727,37.0948528344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,81.0196744057,14.6114857727,33.9124960147,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,76.3531472616,14.6114857727,29.2459688707,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,74.7603778291,14.6114857727,25.7818875556,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,37.2275809029,14.6114857727,11.4240781364,0.0,1.91011974705,2.3935639134,0.0,0.0
