Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/04  07:00:00,37.7853660171,14.6114857727,10.7462734293,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,56.430367519,14.6114857727,14.3402105788,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,80.0460637837,14.6114857727,20.2813849538,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,83.4330045922,14.6114857727,23.6683257623,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,89.0332619784,14.6114857727,29.2685831485,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,94.5397506745,14.6114857727,34.7750718446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,98.7938739367,14.6114857727,39.0291951068,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,102.092746328,14.6114857727,42.3280674979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,96.4008268819,14.6114857727,36.636148052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,88.5518335981,14.6114857727,28.7871547682,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,86.7020883893,14.6114857727,26.9374095593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,72.4228341851,14.6114857727,25.3156557942,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,70.3327178686,14.6114857727,23.2255394777,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,70.7224485344,14.6114857727,21.743958261,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,28.5835456166,14.6114857727,3.37843382842,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,26.4086924822,14.6114857727,4.38662134522,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,39.6089463532,14.6114857727,7.55283231463,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,62.0762853726,14.6114857727,14.9691069817,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,81.3096910907,14.6114857727,21.5450122608,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,88.4237051387,14.6114857727,28.6590263088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,94.3992659375,14.6114857727,34.6345871076,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,100.292638284,14.6114857727,40.5279594544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,105.280148138,14.6114857727,45.5154693078,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,108.216283376,14.6114857727,48.451604546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,110.81198056,14.6114857727,51.04730173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,111.240686257,14.6114857727,51.4760074266,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,88.2937592934,14.6114857727,46.2036023533,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,75.0322820011,14.6114857727,42.9761679626,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,78.0847968079,14.6114857727,39.140349436,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,63.577991855,14.6114857727,33.2899207181,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,45.0998124995,14.6114857727,23.0777413626,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,45.1220436037,14.6114857727,23.0999724667,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,67.3808628064,14.6114857727,30.3077273171,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,73.0691161112,14.6114857727,35.9959806219,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,91.5115308977,14.6114857727,44.4043525068,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,96.0175122981,14.6114857727,48.9103339071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,99.1867222093,14.6114857727,52.0795438183,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,102.068849748,14.6114857727,54.9616713566,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,104.546473026,14.6114857727,57.4392946348,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,95.6345923876,14.6114857727,58.5614568982,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,83.2376265671,14.6114857727,56.1985339793,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,54.6995700357,14.6114857727,28.8960672692,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,51.7398576064,14.6114857727,24.7007650187,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,70.5640924231,14.6114857727,28.473935483,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,94.5544867022,14.6114857727,34.7898078722,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,95.6982494872,14.6114857727,35.9335706572,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,96.8082481106,14.6114857727,37.0435692806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,98.1756667754,14.6114857727,38.4109879455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,98.8174711705,14.6114857727,39.0527923406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,98.5290018629,14.6114857727,38.7643230329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,99.3920625812,14.6114857727,39.6273837513,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,98.6063549061,14.6114857727,38.8416760762,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,96.5655232958,14.6114857727,36.8008444659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,81.38628357,14.6114857727,34.2791051791,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,77.9894777625,14.6114857727,30.8822993716,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,76.2332902679,14.6114857727,27.2547999944,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,38.0868826573,14.6114857727,12.2833798908,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,36.4010355605,14.6114857727,9.36194297274,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,55.9349949844,14.6114857727,13.8448380443,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,82.9423052818,14.6114857727,23.1776264519,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,86.1633229529,14.6114857727,26.398644123,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,90.2827533399,14.6114857727,30.5180745099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,92.7885513391,14.6114857727,33.0238725092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,93.2279367624,14.6114857727,33.4632579325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,93.2063559881,14.6114857727,33.4416771582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,94.3292701499,14.6114857727,34.56459132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,94.1233675154,14.6114857727,34.3586886855,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,92.4928470646,14.6114857727,32.7281682346,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,78.0778762077,14.6114857727,30.9706978168,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,75.400349163,14.6114857727,28.2931707721,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,74.3463079894,14.6114857727,25.3678177159,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,34.6801226537,14.6114857727,8.87661988715,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,35.8291257095,14.6114857727,8.79003312172,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,56.1216159418,14.6114857727,14.0314590017,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,82.7449518086,14.6114857727,22.9802729786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,85.4561628384,14.6114857727,25.6914840084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,87.1438459611,14.6114857727,27.3791671312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,87.6536698409,14.6114857727,27.888991011,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,88.8698206243,14.6114857727,29.1051417944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,88.9062005992,14.6114857727,29.1415217693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,88.6444122681,14.6114857727,28.8797334381,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,88.2041507173,14.6114857727,28.4394718874,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,87.6205073107,14.6114857727,27.8558284808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,73.6497514452,14.6114857727,26.5425730543,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,70.8737062183,14.6114857727,23.7665278274,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,70.0937160693,14.6114857727,21.1152257958,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,39.2908967698,14.6114857727,13.4873940033,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,40.101822743,14.6114857727,13.0627301552,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,59.8630344335,14.6114857727,17.7728774934,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,85.1787264106,14.6114857727,25.4140475807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,88.0928558336,14.6114857727,28.3281770037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,92.0719763795,14.6114857727,32.3072975496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,94.3777801148,14.6114857727,34.6131012849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,95.7056005267,14.6114857727,35.9409216968,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,98.4105063402,14.6114857727,38.6458275103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,100.243449339,14.6114857727,40.4787705087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,99.0065232879,14.6114857727,39.241844458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,97.1787949789,14.6114857727,37.414116149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,83.2062644007,14.6114857727,36.0990860097,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,79.6982390132,14.6114857727,32.5910606222,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,78.4492519926,14.6114857727,29.4707617191,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,37.850549376,14.6114857727,12.0470466095,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,36.7723408438,14.6114857727,9.73324825609,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,56.7808449809,14.6114857727,14.6906880407,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,82.5591359269,14.6114857727,22.794457097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,86.1059387159,14.6114857727,26.341259886,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,91.3346000145,14.6114857727,31.5699211846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,93.8220005957,14.6114857727,34.0573217658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,95.2856575249,14.6114857727,35.5209786949,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,96.948685523,14.6114857727,37.1840066931,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,98.6895857857,14.6114857727,38.9249069557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,99.2995276893,14.6114857727,39.5348488593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,98.5004874233,14.6114857727,38.7358085934,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,84.0570422934,14.6114857727,36.9498639025,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,80.9657281224,14.6114857727,33.8585497314,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,81.5990146795,14.6114857727,31.2428577394,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,45.0791592725,14.6114857727,19.8740474843,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,38.9952100103,14.6114857727,16.9731388733,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,52.5648159606,14.6114857727,20.5087019221,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,73.5183332991,14.6114857727,26.4111549082,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,90.9166463308,14.6114857727,31.1519675008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,94.5424546856,14.6114857727,34.7777758557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,96.8682564399,14.6114857727,37.1035776099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,96.0545741403,14.6114857727,36.2898953103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,96.4854621652,14.6114857727,36.7207833353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,98.075822275,14.6114857727,38.311143445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,96.8713969523,14.6114857727,37.1067181224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,95.3493945463,14.6114857727,35.5847157164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,72.5879787387,14.6114857727,30.4978217986,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,59.3712112492,14.6114857727,27.3150972107,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,65.9014035862,14.6114857727,25.5792895477,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,52.7189606122,14.6114857727,22.4308894753,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,40.8688776713,14.6114857727,18.8468065344,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,38.5917153441,14.6114857727,16.5696442071,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,57.223215554,14.6114857727,20.1500800647,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,58.987342002,14.6114857727,21.9142065127,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,74.8352857783,14.6114857727,27.7281073874,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,79.8209277946,14.6114857727,32.7137494036,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,74.1917654121,14.6114857727,27.0845870212,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,80.5114480528,14.6114857727,33.4042696619,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,79.0796674851,14.6114857727,31.9724890942,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,60.2417799511,14.6114857727,23.1686444617,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,47.959617257,14.6114857727,20.9205246693,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,33.7876159988,14.6114857727,7.98411323224,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,37.2660838973,14.6114857727,10.2269913096,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,57.0758669418,14.6114857727,14.9857100016,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,83.0032651708,14.6114857727,23.2385863408,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,87.4599436537,14.6114857727,27.6952648238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,94.3648402165,14.6114857727,34.6001613865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,98.9317055602,14.6114857727,39.1670267303,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,102.116519043,14.6114857727,42.3518402131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,104.605334003,14.6114857727,44.8406551734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,108.087513951,14.6114857727,48.3228351213,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,105.849007562,14.6114857727,46.0843287324,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,101.799198766,14.6114857727,42.0345199364,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,86.2601509794,14.6114857727,39.1529725885,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,82.0458631795,14.6114857727,34.9386847886,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,81.8392611704,14.6114857727,31.4831042302,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,50.0580300318,14.6114857727,24.2545272653,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,48.4735579898,14.6114857727,21.4344654021,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,67.1788969378,14.6114857727,25.0887399976,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,92.6517211386,14.6114857727,32.8870423087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,96.3581369353,14.6114857727,36.5934581054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,102.134138522,14.6114857727,42.369459692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,94.8379927133,14.6114857727,35.0733138834,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,91.1653715315,14.6114857727,31.4006927015,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,96.1029971514,14.6114857727,36.3383183214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,97.2850290597,14.6114857727,37.5203502298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,94.5590053854,14.6114857727,34.7943265554,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,92.2582484919,14.6114857727,32.493569662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,77.9761656438,14.6114857727,30.8689872529,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,75.7736413515,14.6114857727,28.6664629606,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,77.9285908103,14.6114857727,27.5724338701,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,47.6903539927,14.6114857727,21.8868512262,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,46.9814148492,14.6114857727,19.9423222615,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,66.3022138118,14.6114857727,24.2120568716,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,92.4227032865,14.6114857727,32.6580244566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,96.2972982207,14.6114857727,36.5326193908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,101.627310634,14.6114857727,41.8626318038,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,104.960533992,14.6114857727,45.1958551625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,108.793765378,14.6114857727,49.0290865479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,110.555582767,14.6114857727,50.7909039369,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,113.363363092,14.6114857727,53.5986842616,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,113.728861951,14.6114857727,53.9641831214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,111.691760251,14.6114857727,51.9270814212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,96.1158855815,14.6114857727,49.0087071906,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,92.2220346145,14.6114857727,45.1148562236,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,91.9217647487,14.6114857727,41.5656078086,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,55.4287419297,14.6114857727,29.6252391631,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,52.3947464476,14.6114857727,25.3556538599,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,70.622451957,14.6114857727,28.5322950169,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,96.155890485,14.6114857727,36.3912116551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,98.2589561252,14.6114857727,38.4942772953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,102.415072471,14.6114857727,42.6503936407,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,102.294010458,14.6114857727,42.5293316282,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,104.481456351,14.6114857727,44.7167775209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,106.511259316,14.6114857727,46.7465804856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,107.926806596,14.6114857727,48.1621277663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,108.177660766,14.6114857727,48.4129819357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,108.547764586,14.6114857727,48.7830857557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,96.1419565938,14.6114857727,49.0347782029,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,92.0773076788,14.6114857727,44.9701292879,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,91.7759324751,14.6114857727,41.419775535,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,48.2868333099,14.6114857727,22.4833305434,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,44.2115429364,14.6114857727,17.1724503487,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,61.8043160813,14.6114857727,19.7141591411,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,87.3977782183,14.6114857727,27.6330993883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,92.7196358348,14.6114857727,32.9549570048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,98.3880902554,14.6114857727,38.6234114255,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,101.863234523,14.6114857727,42.0985556932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,107.338484944,14.6114857727,47.5738061139,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,112.818728337,14.6114857727,53.0540495073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,115.486001002,14.6114857727,55.7213221726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,114.905619158,14.6114857727,55.1409403276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,109.122942912,14.6114857727,49.3582640826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,90.3332257671,14.6114857727,43.2260473762,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,86.8491671295,14.6114857727,39.7419887386,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,87.2226662761,14.6114857727,36.866509336,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,46.9801238707,14.6114857727,21.7750120825,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,39.0114056046,14.6114857727,16.9893344677,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,53.3464151117,14.6114857727,21.2903010732,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,77.6741635489,14.6114857727,30.566985158,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,97.6385512335,14.6114857727,37.8738724035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,103.658032568,14.6114857727,43.8933537378,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,109.573836978,14.6114857727,49.8091581478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,113.494296617,14.6114857727,53.7296177868,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,114.983393775,14.6114857727,55.2187149455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,117.498936233,14.6114857727,57.7342574033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,117.964961161,14.6114857727,58.2002823308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,105.323908428,14.6114857727,45.5592295985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,75.4921501896,14.6114857727,33.4019932495,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,56.277749024,14.6114857727,24.2216349854,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,64.9027896571,14.6114857727,24.5806756186,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,58.1367341217,14.6114857727,27.8486629847,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,39.7959368768,14.6114857727,17.7738657398,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,37.8701500641,14.6114857727,15.8480789271,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,54.7892069973,14.6114857727,17.716071508,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,57.3294411653,14.6114857727,20.256305676,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,74.7363591839,14.6114857727,27.6291807929,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,79.5936809104,14.6114857727,32.4865025195,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,83.8934092085,14.6114857727,36.7862308176,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,85.6019589475,14.6114857727,38.4947805565,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,85.387064035,14.6114857727,38.2798856441,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,72.5086695137,14.6114857727,35.4355340243,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,57.6851802027,14.6114857727,30.6460876149,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,42.3071594471,14.6114857727,15.1259900139,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,41.1031011958,14.6114857727,14.0640086081,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,60.9328591685,14.6114857727,18.8427022283,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,86.9814339128,14.6114857727,27.2167550828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,91.0288960966,14.6114857727,31.2642172667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,95.9934637831,14.6114857727,36.2287849532,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,99.8298467985,14.6114857727,40.0651679685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,103.808668998,14.6114857727,44.0439901683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,109.131377471,14.6114857727,49.3666986412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,105.497897848,14.6114857727,45.7332190184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,101.233711927,14.6114857727,41.4690330969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,105.691155446,14.6114857727,45.9264766162,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,92.4836002621,14.6114857727,45.3764218712,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,87.9440652618,14.6114857727,39.4592202042,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,84.8142420357,14.6114857727,34.4580850956,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,45.8511705735,14.6114857727,18.6700011403,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,43.8788691883,14.6114857727,16.8397766006,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,63.5246359181,14.6114857727,21.4344789779,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,88.6575086468,14.6114857727,28.8928298169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,91.7850150948,14.6114857727,32.0203362649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,96.7530077772,14.6114857727,36.9883289472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,100.303490289,14.6114857727,40.5388114594,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,104.937446677,14.6114857727,45.1727678466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,107.701435013,14.6114857727,47.9367561831,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,110.31528174,14.6114857727,50.5506029103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,110.586120769,14.6114857727,50.8214419392,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,109.105934975,14.6114857727,49.341256145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,94.5068639771,14.6114857727,47.3996855862,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,91.4861288873,14.6114857727,43.0012838297,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,89.9321175407,14.6114857727,39.5759606005,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,46.7546991181,14.6114857727,19.5735296849,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,43.7094306423,14.6114857727,16.6703380546,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,63.3985562974,14.6114857727,21.3083993573,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,89.4507209,14.6114857727,29.6860420701,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,94.2634379245,14.6114857727,34.4987590946,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,99.3185178006,14.6114857727,39.5538389706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,102.487997995,14.6114857727,42.7233191651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,107.264268029,14.6114857727,47.4995891994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,110.962199759,14.6114857727,51.1975209292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,114.479484665,14.6114857727,54.714805835,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,116.057898022,14.6114857727,56.2932191923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,115.452826594,14.6114857727,55.6881477639,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,100.186185367,14.6114857727,53.0790069758,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,96.0419215279,14.6114857727,47.5570764703,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,91.4220015904,14.6114857727,41.0658446503,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,51.584940889,14.6114857727,24.4037714558,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,47.3769974851,14.6114857727,20.3379048974,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,66.4336370299,14.6114857727,24.3434800898,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,91.0575674046,14.6114857727,31.2928885747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,95.4274146905,14.6114857727,35.6627358606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,103.421437218,14.6114857727,43.6567583884,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,108.994587651,14.6114857727,49.2299088209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,111.29834141,14.6114857727,51.5336625805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,114.335775861,14.6114857727,54.5710970314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,118.103105258,14.6114857727,58.3384264276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,119.059792801,14.6114857727,59.2951139708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,118.615855486,14.6114857727,58.8511766563,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,104.99477293,14.6114857727,57.8875945388,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,100.785803932,14.6114857727,52.3009588739,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,98.5154176379,14.6114857727,48.1592606978,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,56.1061872713,14.6114857727,28.9250178381,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,49.8874470999,14.6114857727,22.8483545122,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,67.5262779115,14.6114857727,25.4361209714,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,92.0120377996,14.6114857727,32.2473589697,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,97.1468265758,14.6114857727,37.3821477458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,103.89786841,14.6114857727,44.1331895803,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,108.714248505,14.6114857727,48.9495696753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,112.95888214,14.6114857727,53.1942033104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,117.309285302,14.6114857727,57.5446064726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,120.186330545,14.6114857727,60.4216517153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,119.884003783,14.6114857727,60.1193249533,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,118.583932616,14.6114857727,58.8192537862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,104.571867826,14.6114857727,57.4646894351,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,103.529334283,14.6114857727,55.0444892251,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,99.7593993442,14.6114857727,49.4032424041,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
