Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,55.4093234437,14.6114857727,28.8265449889,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,44.7719140498,14.6114857727,22.7498429129,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,57.1793887095,14.6114857727,25.1232746709,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,79.1515677238,14.6114857727,32.0443893329,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,98.8093842277,14.6114857727,39.0447053978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,105.346051372,14.6114857727,45.5813725417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,109.803547206,14.6114857727,50.0388683756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,112.284420821,14.6114857727,52.5197419907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,106.689411602,14.6114857727,46.9247327718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,105.187542415,14.6114857727,45.4228635846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,105.131310416,14.6114857727,45.3666315857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,101.45686759,14.6114857727,41.6921887604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,77.7042260128,14.6114857727,35.6140690727,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,66.3522763818,14.6114857727,32.9184956766,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,70.2083688542,14.6114857727,29.8862548157,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,55.4070805292,14.6114857727,25.1190093923,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,43.7758947769,14.6114857727,21.75382364,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,42.0359578261,14.6114857727,20.0138866892,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,61.2577358327,14.6114857727,24.1846003434,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,63.9547343771,14.6114857727,26.8815988877,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,78.9727476272,14.6114857727,31.8655692363,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,81.7756744692,14.6114857727,34.6684960782,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,84.0927843295,14.6114857727,36.9856059385,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,85.5857434031,14.6114857727,38.4785650122,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,87.5863420469,14.6114857727,40.479163656,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,76.8501441651,14.6114857727,39.7770086757,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,63.5412191556,14.6114857727,36.5021265679,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,46.1894396169,14.6114857727,19.0082701837,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,43.4652354695,14.6114857727,16.4261428818,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,61.9941941998,14.6114857727,19.9040372596,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,86.3768780792,14.6114857727,26.6121992493,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,90.0629254147,14.6114857727,30.2982465848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,95.6728185631,14.6114857727,35.9081397331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,99.1414363595,14.6114857727,39.3767575295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,95.3589137151,14.6114857727,35.5942348852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,98.3246271647,14.6114857727,38.5599483348,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,100.797286464,14.6114857727,41.0326076337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,95.2526381057,14.6114857727,35.4879592758,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,93.7617196118,14.6114857727,33.9970407819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,80.8334259133,14.6114857727,33.7262475223,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,79.268836646,14.6114857727,30.7839915884,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,80.0924514213,14.6114857727,29.7362944812,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,42.5783966788,14.6114857727,15.3972272456,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,41.2341566848,14.6114857727,14.195064097,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,59.3113385599,14.6114857727,17.2211816198,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,83.1706925583,14.6114857727,23.4060137284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,85.1940246097,14.6114857727,25.4293457798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,90.6997792819,14.6114857727,30.935100452,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,95.4014990226,14.6114857727,35.6368201927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,99.1590635955,14.6114857727,39.3943847656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,103.279534769,14.6114857727,43.5148559388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,102.51030045,14.6114857727,42.7456216197,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,101.865425047,14.6114857727,42.1007462167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,101.455552629,14.6114857727,41.6908737987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,85.1572891029,14.6114857727,38.0501107119,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,82.3857761863,14.6114857727,33.9009311287,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,80.9280024691,14.6114857727,30.571845529,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,39.2213824876,14.6114857727,12.0402130544,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,37.4349744912,14.6114857727,10.3958819035,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,57.6530306633,14.6114857727,15.5628737232,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,84.1681221602,14.6114857727,24.4034433302,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,86.6787693155,14.6114857727,26.9140904856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,91.7525901193,14.6114857727,31.9879112894,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,94.3508137197,14.6114857727,34.5861348898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,87.9704855116,14.6114857727,28.2058066816,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,84.5222698595,14.6114857727,24.7575910295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,85.3202254731,14.6114857727,25.5555466431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,83.7704034913,14.6114857727,24.0057246614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,82.882878807,14.6114857727,23.118199977,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,69.0513250313,14.6114857727,21.9441466404,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,69.7822354062,14.6114857727,19.919723682,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,70.6544206492,14.6114857727,20.298263709,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,43.9485768486,14.6114857727,16.7674074154,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,42.4971956071,14.6114857727,15.4581030194,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,59.1020701025,14.6114857727,17.0119131624,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,82.4620772742,14.6114857727,22.6973984443,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,84.1472626717,14.6114857727,24.3825838418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,84.4372103203,14.6114857727,24.6725314904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,83.1222109242,14.6114857727,23.3575320943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,83.7785697262,14.6114857727,24.0138908963,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,86.2626363765,14.6114857727,26.4979575466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,90.5057418104,14.6114857727,30.7410629805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,91.493253945,14.6114857727,31.7285751151,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,90.1053851923,14.6114857727,30.3407063624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,75.6519541103,14.6114857727,28.5447757193,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,76.115933723,14.6114857727,26.2534219987,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,75.4771740153,14.6114857727,25.1210170752,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,37.7019106104,14.6114857727,10.5207411772,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,36.8771083884,14.6114857727,9.83801580066,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,56.7079774816,14.6114857727,14.6178205414,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,83.5927477786,14.6114857727,23.8280689487,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,87.9923901121,14.6114857727,28.2277112822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,95.2506991761,14.6114857727,35.4860203462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,99.834814198,14.6114857727,40.070135368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,102.723443783,14.6114857727,42.9587649532,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,100.148610703,14.6114857727,40.3839318727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,95.6188464012,14.6114857727,35.8541675713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,90.5629573318,14.6114857727,30.7982785018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,88.3041216635,14.6114857727,28.5394428336,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,74.6982808199,14.6114857727,27.5911024289,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,74.4266507003,14.6114857727,24.564138976,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,72.0019280444,14.6114857727,21.6457711042,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,36.9595492132,14.6114857727,10.3767707583,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,31.9600114549,14.6114857727,9.93794031794,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,45.6998361306,14.6114857727,13.643722092,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,69.0318433208,14.6114857727,21.9246649299,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,87.9243207149,14.6114857727,28.159641885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,93.6969510525,14.6114857727,33.9322722226,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,98.0564945478,14.6114857727,38.2918157179,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,103.213123775,14.6114857727,43.4484449452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,107.897252981,14.6114857727,48.1325741507,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,107.757048131,14.6114857727,47.9923693011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,108.362803623,14.6114857727,48.5981247933,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,106.773841854,14.6114857727,47.009163024,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,71.1901972865,14.6114857727,29.1000403463,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,54.3902793277,14.6114857727,19.5788319558,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,59.4899346411,14.6114857727,19.1678206026,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,46.9847394392,14.6114857727,16.6966683023,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,36.8038243171,14.6114857727,14.7817531801,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,39.0862262407,14.6114857727,17.0641551037,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,60.5620651179,14.6114857727,23.4889296285,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,63.7860568125,14.6114857727,26.7129213232,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,79.9610730064,14.6114857727,32.8538946155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,84.6109628292,14.6114857727,37.5037844383,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,88.5860079882,14.6114857727,41.4788295972,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,86.4009222549,14.6114857727,39.293743864,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,82.3054010934,14.6114857727,35.1982227025,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,67.5881123262,14.6114857727,30.5149768368,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,49.70860785,14.6114857727,22.6695152622,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,36.5924852646,14.6114857727,14.5704141276,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,39.8022580518,14.6114857727,17.7801869148,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,60.3407387199,14.6114857727,23.2676032306,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,65.3119057282,14.6114857727,28.2387702388,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,84.4342274232,14.6114857727,37.3270490323,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,88.8781178848,14.6114857727,41.7709394938,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,90.8993480125,14.6114857727,43.7921696216,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,87.7294650304,14.6114857727,40.6222866394,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,86.1784911632,14.6114857727,39.0713127723,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,73.277840305,14.6114857727,36.2047048156,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,56.8781527959,14.6114857727,29.8390602081,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,38.0720211141,14.6114857727,10.890851681,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,37.9998062642,14.6114857727,10.9607136765,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,56.615236405,14.6114857727,14.5250794648,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,82.0385803274,14.6114857727,22.2739014974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,85.8853802363,14.6114857727,26.1207014063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,90.7786932241,14.6114857727,31.0140143942,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,95.5690015777,14.6114857727,35.8043227477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,101.296156077,14.6114857727,41.5314772469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,105.846810104,14.6114857727,46.082131274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,109.714159117,14.6114857727,49.9494802868,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,110.103073333,14.6114857727,50.3383945027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,108.752340071,14.6114857727,48.9876612414,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,89.6623599356,14.6114857727,42.5551815447,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,86.222887438,14.6114857727,36.3603757137,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,83.4093737234,14.6114857727,33.0532167833,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,46.4998023666,14.6114857727,19.3186329334,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,43.886156068,14.6114857727,16.8470634802,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,63.0430136385,14.6114857727,20.9528566983,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,85.7841459728,14.6114857727,26.0194671428,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,89.3647810377,14.6114857727,29.6001022078,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,95.1481128064,14.6114857727,35.3834339764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,95.8362799271,14.6114857727,36.0716010971,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,96.7969894178,14.6114857727,37.0323105878,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,97.2944933486,14.6114857727,37.5298145187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,97.7279250377,14.6114857727,37.9632462078,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,96.6436540135,14.6114857727,36.8789751836,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,94.9608168575,14.6114857727,35.1961380276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,80.7705381574,14.6114857727,33.6633597664,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,81.4792352413,14.6114857727,31.6167235171,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,80.5122831461,14.6114857727,30.156126206,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,43.1083917555,14.6114857727,15.9272223223,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,44.0758319279,14.6114857727,15.6590726735,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,60.1878291887,14.6114857727,18.0976722486,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,84.3132007097,14.6114857727,24.5485218797,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,89.2558718236,14.6114857727,29.4911929936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,94.6970550338,14.6114857727,34.9323762039,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,98.0314426143,14.6114857727,38.2667637843,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,101.434922272,14.6114857727,41.6702434416,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,104.778884081,14.6114857727,45.014205251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,107.921069699,14.6114857727,48.1563908692,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,108.367936407,14.6114857727,48.6032575773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,106.099409557,14.6114857727,46.3347307272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,90.6121607082,14.6114857727,43.5049823173,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,91.2651076661,14.6114857727,40.0249292752,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,87.1901259175,14.6114857727,36.8339689773,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,49.7347767711,14.6114857727,22.5536073379,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,46.6155388778,14.6114857727,18.1987796234,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,63.8979994068,14.6114857727,21.8078424666,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,87.9259476696,14.6114857727,28.1612688397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,89.9481539417,14.6114857727,30.1834751118,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,92.6530843745,14.6114857727,32.8884055445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,97.3236506538,14.6114857727,37.5589718238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,102.556058585,14.6114857727,42.7913797553,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,104.710123208,14.6114857727,44.945444378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,105.602601949,14.6114857727,45.8379231193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,105.102053454,14.6114857727,45.3373746242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,103.818917121,14.6114857727,44.054238291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,88.3270130599,14.6114857727,41.219834669,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,88.7501978716,14.6114857727,37.5100194807,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,85.2703978921,14.6114857727,34.9142409519,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,48.6886093851,14.6114857727,22.1058309303,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,41.5367690851,14.6114857727,18.1370312815,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,51.7891000343,14.6114857727,19.7329859958,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,71.3972490588,14.6114857727,24.2900706678,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,88.8039839812,14.6114857727,29.0393051513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,95.1222231234,14.6114857727,35.3575442935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,97.8976001663,14.6114857727,38.1329213363,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,98.4836167231,14.6114857727,38.7189378932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,97.2145678895,14.6114857727,37.4498890596,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,95.3853065149,14.6114857727,35.620627685,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,95.778584555,14.6114857727,36.0139057251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,96.2712015334,14.6114857727,36.5065227034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,74.4443068362,14.6114857727,32.354149896,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,65.6477430721,14.6114857727,29.4586290336,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,67.6053187229,14.6114857727,27.2832046843,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,53.9395127739,14.6114857727,23.651441637,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,36.2311772059,14.6114857727,14.209106069,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,36.7642031598,14.6114857727,14.7421320229,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,57.2726908103,14.6114857727,20.1995553209,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,61.4963274794,14.6114857727,24.4231919901,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,77.8123954989,14.6114857727,30.705217108,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,80.080443214,14.6114857727,32.9732648231,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,82.0917688016,14.6114857727,34.9845904107,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,83.4699734383,14.6114857727,36.3627950474,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,83.9080561022,14.6114857727,36.8008777113,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,72.245333595,14.6114857727,35.1721981056,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,61.5872419676,14.6114857727,34.5481493799,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,50.7466784692,14.6114857727,23.565509036,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,47.2407876817,14.6114857727,18.8240284273,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,64.2950941919,14.6114857727,22.2049372518,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,89.1136742226,14.6114857727,29.3489953926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,90.8614118023,14.6114857727,31.0967329724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,93.2564696387,14.6114857727,33.4917908087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,92.4104101545,14.6114857727,32.6457313245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,95.1203533881,14.6114857727,35.3556745582,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,101.274358337,14.6114857727,41.5096795075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,101.466298537,14.6114857727,41.7016197071,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,96.6798996106,14.6114857727,36.9152207807,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,91.8746275549,14.6114857727,32.109948725,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,77.4443279009,14.6114857727,30.33714951,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,77.1964887373,14.6114857727,25.9563103464,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,73.2953615995,14.6114857727,22.9392046593,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,36.5128110026,14.6114857727,9.33164156941,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,37.8315024165,14.6114857727,9.41474316208,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,54.9045575083,14.6114857727,12.8144005681,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,76.7048259023,14.6114857727,16.9401470724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,77.4408533008,14.6114857727,17.6761744708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,81.8304177869,14.6114857727,22.065738957,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,85.669030599,14.6114857727,25.9043517691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,86.1010314211,14.6114857727,26.3363525911,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,88.238848608,14.6114857727,28.4741697781,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,91.8626151039,14.6114857727,32.097936274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,94.7898631317,14.6114857727,35.0251843018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,88.0320051627,14.6114857727,28.2673263327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,70.2092411707,14.6114857727,23.1020627798,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,74.2736462176,14.6114857727,23.0334678267,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,70.9185377286,14.6114857727,20.5623807885,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,35.6439706351,14.6114857727,8.46280120191,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,35.8053153059,14.6114857727,7.38855605153,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,51.5339014466,14.6114857727,9.44374450649,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,74.0570586066,14.6114857727,14.2923797766,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,75.2394792031,14.6114857727,15.4748003732,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,79.2212626967,14.6114857727,19.4565838667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,81.9033512584,14.6114857727,22.1386724285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,82.0515336308,14.6114857727,22.2868548009,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,81.9444066574,14.6114857727,22.1797278274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,80.7991791778,14.6114857727,21.0345003479,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,76.6918619498,14.6114857727,16.9271831199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,75.6042610216,14.6114857727,15.8395821917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,63.0263417507,14.6114857727,15.9191633598,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,64.7707159232,14.6114857727,13.5305375323,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,62.4835796296,14.6114857727,12.1274226895,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,28.6056142966,14.6114857727,1.42444486344,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,33.0930922937,14.6114857727,4.67633303926,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,50.0590301081,14.6114857727,7.96887316799,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,73.1571577479,14.6114857727,13.392478918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,74.1177627728,14.6114857727,14.3530839428,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,75.922484692,14.6114857727,16.1578058621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,76.4321315355,14.6114857727,16.6674527055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,76.7265110693,14.6114857727,16.9618322394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,76.6177019849,14.6114857727,16.8530231549,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,77.4022177349,14.6114857727,17.637538905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,77.0774302603,14.6114857727,17.3127514303,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,75.8452033622,14.6114857727,16.0805245322,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,61.4359038419,14.6114857727,14.328725451,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,63.1329328934,14.6114857727,11.8927545024,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,61.7759116829,14.6114857727,11.4197547428,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,28.4167592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,42.2314919382,14.6114857727,0.141334998062,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,62.1367161112,14.6114857727,2.37203728127,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,62.5170465624,14.6114857727,2.75236773248,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,64.4122527231,14.6114857727,4.64757389321,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,66.4302100917,14.6114857727,6.6655312618,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,69.7111265517,14.6114857727,9.94644772173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,71.2917586309,14.6114857727,11.5270798009,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,72.0244070051,14.6114857727,12.2597281752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,71.628524358,14.6114857727,11.8638455281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,70.693550216,14.6114857727,10.928871386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,57.0462785661,14.6114857727,9.93910017515,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,61.2950682194,14.6114857727,8.67722316179,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,57.8949502445,14.6114857727,7.53879330438,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,23.3997378036,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,47.1091663056,14.6114857727,0.00198791469075,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,60.6462714086,14.6114857727,0.881592578713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,66.064098768,14.6114857727,6.29941993808,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,70.8304740631,14.6114857727,11.0657952331,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,74.7501114666,14.6114857727,14.9854326367,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,78.914107115,14.6114857727,19.149428285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,82.1337340237,14.6114857727,22.3690551937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,83.9121961133,14.6114857727,24.1475172834,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,83.8149135716,14.6114857727,24.0502347417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,60.7250940981,14.6114857727,18.634937158,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,52.5235866113,14.6114857727,14.9568059061,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,53.51510916,14.6114857727,13.1929951214,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,40.6490993594,14.6114857727,10.3610282224,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
