Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,22.213484242,14.6114857727,0.191413105077,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,23.9176267046,14.6114857727,1.89555556762,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,45.371446405,14.6114857727,8.29831091564,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,49.6890336649,14.6114857727,12.6158981755,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,64.3454944728,14.6114857727,17.2383160819,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,67.9009034336,14.6114857727,20.7937250427,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,71.7329913051,14.6114857727,24.6258129142,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,74.1258732604,14.6114857727,27.0186948695,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,75.7812213593,14.6114857727,28.6740429684,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,63.6215178258,14.6114857727,26.5483823365,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,50.0829053762,14.6114857727,23.0438127884,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,30.0055198206,14.6114857727,2.82435038742,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,32.0359506869,14.6114857727,3.61919143249,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,50.1144311714,14.6114857727,8.02427423126,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,75.7423660288,14.6114857727,15.9776871989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,79.5016605297,14.6114857727,19.7369816998,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,82.9716377532,14.6114857727,23.2069589232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,86.492411482,14.6114857727,26.727732652,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,88.3032120944,14.6114857727,28.5385332645,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,91.2747079327,14.6114857727,31.5100291027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,94.8069897515,14.6114857727,35.0423109216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,95.109743978,14.6114857727,35.345065148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,93.5580669291,14.6114857727,33.7933880992,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,77.9485129435,14.6114857727,30.8413345526,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,79.8668717731,14.6114857727,27.2490267155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,74.8914317135,14.6114857727,24.5352747734,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,39.9274748287,14.6114857727,12.7463053955,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,40.4612661905,14.6114857727,12.0445069361,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,58.4831708282,14.6114857727,16.393013888,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,82.2816581515,14.6114857727,22.5169793216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,86.1107229716,14.6114857727,26.3460441417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,90.2805022277,14.6114857727,30.5158233978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,93.195321476,14.6114857727,33.4306426461,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,96.8247167351,14.6114857727,37.0600379052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,99.9474340796,14.6114857727,40.1827552497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,102.231610498,14.6114857727,42.4669316686,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,102.486331009,14.6114857727,42.7216521787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,100.85289553,14.6114857727,41.0882166997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,84.5937353675,14.6114857727,37.4865569765,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,85.2750095115,14.6114857727,32.6571644539,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,80.2558799798,14.6114857727,29.8997230397,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,44.619612762,14.6114857727,17.4384433288,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,42.1048151023,14.6114857727,13.6880558479,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,58.3308691453,14.6114857727,16.2407122052,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,82.156639446,14.6114857727,22.3919606161,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,85.6998760094,14.6114857727,25.9351971795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,91.1553055376,14.6114857727,31.3906267077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,94.5953380014,14.6114857727,34.8306591715,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,98.9535080932,14.6114857727,39.1888292633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,102.372396609,14.6114857727,42.6077177786,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,104.891584693,14.6114857727,45.1269058629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,104.336380179,14.6114857727,44.5717013487,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,102.608896014,14.6114857727,42.8442171844,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,88.5001497649,14.6114857727,41.392971374,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,92.5101283505,14.6114857727,39.8922832929,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,87.7575867018,14.6114857727,37.4014297617,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,45.4930731199,14.6114857727,18.3119036868,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,42.7360154744,14.6114857727,14.31925622,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,60.6428196101,14.6114857727,18.55266267,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,86.1298434502,14.6114857727,26.3651646203,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,89.8477478239,14.6114857727,30.083068994,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,95.2159491483,14.6114857727,35.4512703183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,98.3657504471,14.6114857727,38.6010716172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,102.565206424,14.6114857727,42.8005275943,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,106.115184501,14.6114857727,46.3505056713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,108.487707878,14.6114857727,48.7230290484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,108.773786966,14.6114857727,49.0091081359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,107.261412526,14.6114857727,47.496733696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,91.5957906994,14.6114857727,44.4886123085,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,92.3702053242,14.6114857727,39.7523602665,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,86.5179771293,14.6114857727,36.1618201892,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,51.3515802222,14.6114857727,24.170410789,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,48.548169216,14.6114857727,20.1314099616,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,64.1681401138,14.6114857727,22.0779831737,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,87.4833960747,14.6114857727,27.7187172448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,90.7042186187,14.6114857727,30.9395397888,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,97.1490011426,14.6114857727,37.3843223127,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,100.655360455,14.6114857727,40.8906816249,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,104.414612961,14.6114857727,44.6499341308,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,105.870767522,14.6114857727,46.1060886925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,102.643827836,14.6114857727,42.8791490062,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,98.3708331792,14.6114857727,38.6061543492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,95.9137050012,14.6114857727,36.1490261712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,82.7789839748,14.6114857727,35.6718055839,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,87.8837352565,14.6114857727,35.2658901989,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,83.2464027777,14.6114857727,32.8902458375,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,41.1665592256,14.6114857727,14.5837807708,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,34.2215472859,14.6114857727,10.8218094823,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,47.341248971,14.6114857727,15.2851349325,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,70.978800843,14.6114857727,23.8716224521,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,89.1069565428,14.6114857727,29.3422777129,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,94.7857820991,14.6114857727,35.0211032692,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,95.794488339,14.6114857727,36.029809509,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,97.9417233493,14.6114857727,38.1770445193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,101.96271048,14.6114857727,42.1980316502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,102.2839011,14.6114857727,42.5192222698,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,100.693087704,14.6114857727,40.9284088745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,95.7096343666,14.6114857727,35.9449555367,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,72.3579837069,14.6114857727,30.2678267667,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,67.7866932589,14.6114857727,28.842245887,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,67.3284108749,14.6114857727,27.0062968363,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,54.0232635068,14.6114857727,23.7351923698,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,38.7077737789,14.6114857727,16.685702642,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,39.1425128011,14.6114857727,17.1204416642,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,59.39287259,14.6114857727,22.3197371006,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,62.5155835801,14.6114857727,25.4424480908,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,79.2897790229,14.6114857727,32.1826006319,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,82.9526667777,14.6114857727,35.8454883868,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,84.731176066,14.6114857727,37.6239976751,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,84.698133948,14.6114857727,37.590955557,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,76.0153026696,14.6114857727,28.9081242786,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,58.8844162307,14.6114857727,21.8112807414,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,47.393773112,14.6114857727,20.3546805242,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,29.4053074793,14.6114857727,2.22413804612,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,31.2207646581,14.6114857727,2.8040054037,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,47.0203931557,14.6114857727,4.9302362156,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,68.9765923422,14.6114857727,9.2119135123,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,71.2615015402,14.6114857727,11.4968227103,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,75.95925244,14.6114857727,16.1945736101,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,79.9896281204,14.6114857727,20.2249492905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,84.3540699995,14.6114857727,24.5893911696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,87.061480935,14.6114857727,27.2968021051,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,89.1935187902,14.6114857727,29.4288399603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,89.5786119557,14.6114857727,29.8139331258,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,88.5371546369,14.6114857727,28.772475807,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,73.8156034669,14.6114857727,26.708425076,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,78.3079416555,14.6114857727,24.3124299313,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,71.0409582829,14.6114857727,20.6848013428,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,27.4696232972,14.6114857727,0.288453864008,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,30.0438416307,14.6114857727,0.249415709638,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,42.6795950953,14.6114857727,0.589438155124,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,64.0725406295,14.6114857727,4.30786179954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,67.1941265673,14.6114857727,7.4294477374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,71.0051794023,14.6114857727,11.2405005723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,73.9497577621,14.6114857727,14.1850789322,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,76.7317432107,14.6114857727,16.9670643808,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,79.2749786912,14.6114857727,19.5102998613,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,81.2407578798,14.6114857727,21.4760790499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,81.1945002377,14.6114857727,21.4298214077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,80.4671298775,14.6114857727,20.7024510475,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,66.0033386747,14.6114857727,18.8961602838,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,70.0688958652,14.6114857727,16.0733841409,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,64.7044866873,14.6114857727,14.3483297472,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,27.451034585,14.6114857727,0.269865151821,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,30.2840936232,14.6114857727,0.489667702118,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,45.4814313177,14.6114857727,3.39127437755,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,69.5894622684,14.6114857727,9.82478343847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,73.8127338421,14.6114857727,14.0480550122,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,79.7371979535,14.6114857727,19.9725191235,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,82.647736719,14.6114857727,22.8830578891,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,83.7317325887,14.6114857727,23.9670537588,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,84.4723612962,14.6114857727,24.7076824663,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,86.5048325671,14.6114857727,26.7401537372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,86.2245243438,14.6114857727,26.4598455138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,84.9206927172,14.6114857727,25.1560138873,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,70.357855525,14.6114857727,23.2506771341,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,74.3883117525,14.6114857727,20.3928000282,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,68.6919485548,14.6114857727,18.3357916147,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,27.4845584666,14.6114857727,0.303389033379,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,30.49646494,14.6114857727,0.702039018915,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,46.8997630936,14.6114857727,4.80960615349,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,71.5191536052,14.6114857727,11.7544747752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,74.9481070909,14.6114857727,15.183428261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,79.4027529767,14.6114857727,19.6380741467,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,82.8822901732,14.6114857727,23.1176113433,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,85.1378399112,14.6114857727,25.3731610813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,86.3405731636,14.6114857727,26.5758943337,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,87.7435149401,14.6114857727,27.9788361101,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,87.1477998779,14.6114857727,27.383121048,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,85.1963557022,14.6114857727,25.4316768723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,70.2757161338,14.6114857727,23.1685377429,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,74.5774113167,14.6114857727,20.5818995924,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,69.4428039635,14.6114857727,19.0866470234,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,34.7550471487,14.6114857727,7.57387771552,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,37.0773138344,14.6114857727,7.28288791334,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,50.9107204335,14.6114857727,8.8205634934,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,72.067795421,14.6114857727,12.3031165911,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,72.9965935061,14.6114857727,13.2319146762,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,74.7909878659,14.6114857727,15.0263090359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,75.4090124983,14.6114857727,15.6443336684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,75.87431642,14.6114857727,16.1096375901,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,76.200471018,14.6114857727,16.4357921881,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,76.2018066245,14.6114857727,16.4371277946,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,74.9295552808,14.6114857727,15.1648764508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,72.9259646452,14.6114857727,13.1612858153,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,58.4525512714,14.6114857727,11.3453728804,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,63.5924411196,14.6114857727,9.59692939535,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,58.8010583164,14.6114857727,8.44490137627,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,24.7774044703,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,47.39016927,14.6114857727,0.282990879113,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,63.8299589217,14.6114857727,4.06528009175,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,68.5831517987,14.6114857727,8.81847296879,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,70.3825617686,14.6114857727,10.6178829386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,71.5636498259,14.6114857727,11.798970996,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,73.0756099493,14.6114857727,13.3109311194,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,74.7984618923,14.6114857727,15.0337830623,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,74.9983340615,14.6114857727,15.2336552316,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,73.5085240381,14.6114857727,13.7438452081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,51.1345748913,14.6114857727,9.04441795115,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,45.4079884845,14.6114857727,6.46354111261,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,45.9553238224,14.6114857727,5.6332097839,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,33.9436272846,14.6114857727,3.65555614768,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,37.5619497104,14.6114857727,0.488814221078,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,38.6264945558,14.6114857727,1.55335906644,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,52.0841070507,14.6114857727,4.97692865974,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,53.6054953096,14.6114857727,6.49831691865,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,55.2723963289,14.6114857727,8.16521793792,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,56.5837494518,14.6114857727,9.4765710609,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,57.2089671771,14.6114857727,10.1017887862,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,44.9996991733,14.6114857727,7.92656368393,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,32.3213214011,14.6114857727,5.28222881332,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  07:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,60.0968163211,14.6114857727,0.332137491214,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,62.4326699417,14.6114857727,2.66799111178,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,67.1658670628,14.6114857727,7.40118823284,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,70.2196141582,14.6114857727,10.4549353282,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,70.6405177964,14.6114857727,10.8758389665,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,75.0968218393,14.6114857727,15.3321430094,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,79.4329783294,14.6114857727,19.6682994995,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,80.2288071663,14.6114857727,20.4641283364,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,79.5964288335,14.6114857727,19.8317500036,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,65.0903395528,14.6114857727,17.9831611618,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,70.3723045721,14.6114857727,14.9991261812,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,62.7310454936,14.6114857727,12.3748885535,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,29.7944259211,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,42.3707149077,14.6114857727,0.280557967561,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,62.9914746877,14.6114857727,3.2267958578,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,68.436971372,14.6114857727,8.67229254211,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,74.1444938925,14.6114857727,14.3798150626,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,76.9300274635,14.6114857727,17.1653486335,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,80.5076708197,14.6114857727,20.7429919897,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,84.2723627145,14.6114857727,24.5076838845,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,86.8207294018,14.6114857727,27.0560505719,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,87.558725822,14.6114857727,27.794046992,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,86.0590439699,14.6114857727,26.29436514,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,70.4459653071,14.6114857727,23.3387869161,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,75.6583106611,14.6114857727,20.2851322702,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,68.6168145715,14.6114857727,18.2606576314,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,27.7900173989,14.6114857727,0.60884796576,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,30.2448574644,14.6114857727,0.450431543297,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,44.2554640506,14.6114857727,2.16530711045,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,70.6429326565,14.6114857727,10.8782538266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,75.298886455,14.6114857727,15.534207625,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,80.4289441091,14.6114857727,20.6642652791,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,84.1125966939,14.6114857727,24.347917864,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,87.0493504586,14.6114857727,27.2846716287,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,89.54638623,14.6114857727,29.7817074001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,92.1121038488,14.6114857727,32.3474250189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,92.2908457137,14.6114857727,32.5261668838,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,90.8567108492,14.6114857727,31.0920320192,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,75.3686124093,14.6114857727,28.2614340183,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,79.4886525717,14.6114857727,24.1154741808,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,71.5542705167,14.6114857727,21.1981135766,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,32.908527021,14.6114857727,5.72735758778,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  07:00:00,35.5498391019,14.6114857727,5.75541318082,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,51.2005036042,14.6114857727,9.11034666403,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,75.69059397,14.6114857727,15.9259151401,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,79.7986157035,14.6114857727,20.0339368736,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,84.4273452409,14.6114857727,24.6626664109,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,87.4831573248,14.6114857727,27.7184784949,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,89.6178717464,14.6114857727,29.8531929164,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,92.959165187,14.6114857727,33.1944863571,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,96.1753546436,14.6114857727,36.4106758136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,96.3159814532,14.6114857727,36.5513026232,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,95.6568537142,14.6114857727,35.8921748843,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,80.7958256808,14.6114857727,33.6886472899,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,84.7885914641,14.6114857727,29.4154130731,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,76.9200834668,14.6114857727,26.5639265266,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,39.3961590793,14.6114857727,12.2149896461,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  07:00:00,41.1325298134,14.6114857727,11.3381038923,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  08:00:00,57.5823870985,14.6114857727,15.4922301583,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,81.5070022861,14.6114857727,21.7423234562,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,86.1579712498,14.6114857727,26.3932924199,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,93.1246033691,14.6114857727,33.3599245392,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,98.0466217705,14.6114857727,38.2819429406,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,100.200724717,14.6114857727,40.4360458875,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,102.291225032,14.6114857727,42.526546202,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,100.808111749,14.6114857727,41.0434329195,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,100.336543107,14.6114857727,40.5718642773,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,97.3545198042,14.6114857727,37.5898409743,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,81.3856200726,14.6114857727,34.2784416817,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,87.2431475978,14.6114857727,31.8699692068,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,79.7659474435,14.6114857727,29.4097905033,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,33.9249761543,14.6114857727,7.34219769943,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  07:00:00,29.482289594,14.6114857727,4.70488512372,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  08:00:00,36.0518700714,14.6114857727,3.99575603284,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,53.3224849904,14.6114857727,6.21530659949,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,68.1127608064,14.6114857727,8.34808197646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,71.9505250147,14.6114857727,12.1858461847,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,72.739925102,14.6114857727,12.9752462721,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,72.5219612825,14.6114857727,12.7572824526,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,72.6252582611,14.6114857727,12.8605794312,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,72.7949450555,14.6114857727,13.0302662256,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,72.4025206174,14.6114857727,12.6378417874,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,71.2980751691,14.6114857727,11.5333963392,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,49.1177565806,14.6114857727,7.02759964045,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,45.1396569889,14.6114857727,4.81754295037,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,44.4926458058,14.6114857727,4.17053176722,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,32.405093564,14.6114857727,2.11702242706,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  09:00:00,22.1273106025,14.6114857727,0.105239465597,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,40.2523409947,14.6114857727,3.17920550538,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,43.9550201399,14.6114857727,6.88188465059,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,57.4679889836,14.6114857727,10.3608105927,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,58.5867419776,14.6114857727,11.4795635867,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,60.0234832717,14.6114857727,12.9163048808,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,61.1447482078,14.6114857727,14.0375698168,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,61.1470658249,14.6114857727,14.039887434,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,48.8876475507,14.6114857727,11.8145120613,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,35.2248199306,14.6114857727,8.1857273429,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
