Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,23.7575481809,14.6114857727,1.73547704399,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  09:00:00,26.8008688162,14.6114857727,4.77879767923,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,45.8178611099,14.6114857727,8.7447256206,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,48.064851463,14.6114857727,10.9917159736,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,61.1341710821,14.6114857727,14.0269926911,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,62.0793291418,14.6114857727,14.9721507509,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,63.18242433,14.6114857727,16.075245939,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,63.3430530508,14.6114857727,16.2358746598,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,63.0133372664,14.6114857727,15.9061588755,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,50.7042676849,14.6114857727,13.6311321956,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,38.3932892179,14.6114857727,11.3541966302,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,27.4391625899,14.6114857727,0.257993156683,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,30.7837748062,14.6114857727,0.989348885118,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,47.3616319949,14.6114857727,5.27147505472,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,71.5900318294,14.6114857727,11.8253529995,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,73.2359116857,14.6114857727,13.4712328557,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,73.9303951508,14.6114857727,14.1657163209,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,74.8082972625,14.6114857727,15.0436184326,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,79.2707354473,14.6114857727,19.5060566174,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,81.8808397035,14.6114857727,22.1161608736,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,82.7416623458,14.6114857727,22.9769835158,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,81.432684729,14.6114857727,21.668005899,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,79.9708396046,14.6114857727,20.2061607746,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,66.1882753527,14.6114857727,17.7034302951,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,70.0859719393,14.6114857727,14.7127935483,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,63.8568674569,14.6114857727,13.5007105167,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,27.5345559392,14.6114857727,0.353386506064,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  07:00:00,31.7885501976,14.6114857727,1.99412427649,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  08:00:00,47.4138347474,14.6114857727,5.32367780729,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  09:00:00,72.5423410778,14.6114857727,12.7776622479,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,76.5702757932,14.6114857727,16.8055969633,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,81.2648709913,14.6114857727,21.5001921614,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,83.2108413893,14.6114857727,23.4461625594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,86.087022014,14.6114857727,26.3223431841,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,88.2833610066,14.6114857727,28.5186821767,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,88.9606430799,14.6114857727,29.1959642499,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,88.8932358463,14.6114857727,29.1285570164,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,87.8640313411,14.6114857727,28.0993525112,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,73.4092252966,14.6114857727,24.924380239,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,76.7347942271,14.6114857727,21.3616158362,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,69.468299279,14.6114857727,19.1121423388,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,28.5811699094,14.6114857727,1.40000047619,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  07:00:00,33.4554377192,14.6114857727,2.28334513147,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  08:00:00,48.2660767111,14.6114857727,6.17591977092,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  09:00:00,73.2474285501,14.6114857727,13.4827497202,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,78.268293175,14.6114857727,18.5036143451,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,83.3770515515,14.6114857727,23.6123727216,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,84.6914568304,14.6114857727,24.9267780004,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,86.0064242703,14.6114857727,26.2417454404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,87.6234735246,14.6114857727,27.8587946947,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,88.8512360358,14.6114857727,29.0865572059,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,87.8919859859,14.6114857727,28.127307156,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,85.9606018456,14.6114857727,26.1959230157,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,72.3988834951,14.6114857727,23.9140384375,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,76.5168741441,14.6114857727,21.1436957532,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,69.3017976966,14.6114857727,18.9456407565,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,30.35396174,14.6114857727,3.17279230686,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  07:00:00,36.9924068283,14.6114857727,5.82031424057,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  08:00:00,50.7649669682,14.6114857727,8.67481002811,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  09:00:00,75.2583669284,14.6114857727,15.4936880985,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,78.7017474376,14.6114857727,18.9370686077,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,79.3107278576,14.6114857727,19.5460490277,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,80.4099923086,14.6114857727,20.6453134787,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,81.9669506191,14.6114857727,22.2022717892,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,83.1608461281,14.6114857727,23.3961672982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,83.5442358008,14.6114857727,23.7795569709,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,84.8863180717,14.6114857727,25.1216392418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,84.9151763233,14.6114857727,25.1504974933,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,71.5125965661,14.6114857727,23.0277515085,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,75.245614341,14.6114857727,19.8724359501,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,68.4448964354,14.6114857727,18.0887394953,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,33.1104703928,14.6114857727,6.52769193794,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  07:00:00,33.4403604322,14.6114857727,7.28528929523,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  08:00:00,42.0798165102,14.6114857727,10.0237024717,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  09:00:00,64.7637096189,14.6114857727,17.656531228,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,81.8138734115,14.6114857727,22.0491945815,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,84.3309399358,14.6114857727,24.5662611058,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,86.6507648595,14.6114857727,26.8860860296,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,87.6406297818,14.6114857727,27.8759509518,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,91.0081642924,14.6114857727,31.2434854625,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,92.8981642409,14.6114857727,33.133485411,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,93.1399537543,14.6114857727,33.3752749243,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,91.1472448496,14.6114857727,31.3825660197,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,67.9676100428,14.6114857727,24.499786436,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,61.748612148,14.6114857727,21.4264981094,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,60.1781842507,14.6114857727,19.8560702121,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,46.2090268424,14.6114857727,15.9209557054,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,22.0528225039,14.6114857727,0.030751366991,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  09:00:00,22.522254908,14.6114857727,0.500183771046,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  10:00:00,41.0585975733,14.6114857727,3.985462084,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,44.370679258,14.6114857727,7.29754376862,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,59.3647165298,14.6114857727,12.2575381388,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,62.294743403,14.6114857727,15.1875650121,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,64.0820908547,14.6114857727,16.9749124638,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,65.4743940186,14.6114857727,18.3672156277,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,66.0976569834,14.6114857727,18.9904785925,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,53.3703782637,14.6114857727,16.2972427743,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,41.9258202487,14.6114857727,13.5090609943,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,27.5037017652,14.6114857727,0.322532331978,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  07:00:00,31.4530940287,14.6114857727,0.281001440956,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  08:00:00,42.7761278461,14.6114857727,0.68597090592,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  09:00:00,64.8842714583,14.6114857727,5.11959262836,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,68.784063137,14.6114857727,9.0193843071,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,74.544479886,14.6114857727,14.7798010561,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,79.1656464205,14.6114857727,19.4009675906,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,83.9861561438,14.6114857727,24.2214773139,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,85.7392898843,14.6114857727,25.9746110543,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,86.2486398697,14.6114857727,26.4839610397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,86.1244749925,14.6114857727,26.3597961626,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,84.5815209743,14.6114857727,24.8168421443,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,69.894478311,14.6114857727,21.4096332534,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,73.7053559292,14.6114857727,18.3321775382,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,65.2505012878,14.6114857727,14.8943443477,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  07:00:00,31.1720925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  09:00:00,59.766985637,14.6114857727,0.00230680709684,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,59.9848385447,14.6114857727,0.220159714813,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,60.379233704,14.6114857727,0.614554874082,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,61.143615012,14.6114857727,1.37893618207,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,62.6927817413,14.6114857727,2.92810291134,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,64.3134400424,14.6114857727,4.54876121251,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,65.7593039317,14.6114857727,5.99462510181,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,65.9916327245,14.6114857727,6.22695389455,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,64.6226785887,14.6114857727,4.85799975873,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,51.444409009,14.6114857727,2.9595639514,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,56.5541241054,14.6114857727,1.18094571443,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,51.2308360147,14.6114857727,0.874679074554,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,27.188800378,14.6141658479,0.0,0.00495086966386,1.91011974705,2.3935639134,0.965253246403,0.965253246403
 10/18  07:00:00,31.1992287844,14.6195259982,0.0,0.01909597117,7.6404789882,4.7871278268,0.0266120867059,0.0266120867059
 10/18  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  09:00:00,59.7717130323,14.6114857727,0.00703420240523,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,59.9440915294,14.6114857727,0.179412699494,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,61.0174648524,14.6114857727,1.25278602246,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,64.3352978175,14.6114857727,4.57061898753,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,66.7794466541,14.6114857727,7.01476782416,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,69.3699067211,14.6114857727,9.60522789118,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,71.4492186236,14.6114857727,11.6845397937,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,71.3788622584,14.6114857727,11.6141834284,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,69.2396808006,14.6114857727,9.47500197062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,55.852902057,14.6114857727,7.36805699938,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,61.0843112381,14.6114857727,5.7111328472,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,55.3546410609,14.6114857727,4.99848412072,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,31.1720925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,42.1329119291,14.6114857727,0.0427549889729,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  09:00:00,61.7859800141,14.6114857727,2.02130118419,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,66.7762087633,14.6114857727,7.01152993333,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,72.9678141301,14.6114857727,13.2031353002,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,77.153484047,14.6114857727,17.388805217,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,80.6175060254,14.6114857727,20.8528271955,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,83.2855367375,14.6114857727,23.5208579076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,84.8658055279,14.6114857727,25.101126698,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,84.6026522291,14.6114857727,24.8379733991,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,83.0062471703,14.6114857727,23.2415683404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,69.6538091927,14.6114857727,19.7912974685,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,71.9730788966,14.6114857727,16.5999005056,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,65.7517291549,14.6114857727,15.3955722147,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,27.8021902838,14.6114857727,0.621020850586,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  07:00:00,31.7424326919,14.6114857727,0.570340104205,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  08:00:00,44.5013361122,14.6114857727,2.41117917207,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  09:00:00,69.0988679835,14.6114857727,9.33418915355,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  10:00:00,73.5637098502,14.6114857727,13.7990310202,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,79.6851702801,14.6114857727,19.9204914501,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,82.9985986582,14.6114857727,23.2339198283,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,85.2837399373,14.6114857727,25.5190611074,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,86.9116991837,14.6114857727,27.1470203538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,87.7500751933,14.6114857727,27.9853963633,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,86.196868841,14.6114857727,26.432190011,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,84.0148987878,14.6114857727,24.2502199578,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,70.9968505496,14.6114857727,21.1343388254,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,72.5699868375,14.6114857727,17.1968084466,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,65.2611517431,14.6114857727,14.904994803,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,28.1877020834,14.6114857727,1.60492362853,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  07:00:00,28.5182043438,14.6114857727,2.36313320682,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  08:00:00,38.5986311284,14.6114857727,6.54251708982,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  09:00:00,60.3505106173,14.6114857727,13.2433322263,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/21  10:00:00,75.4060418748,14.6114857727,15.6413630449,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,78.2580460029,14.6114857727,18.493367173,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,79.7939616188,14.6114857727,20.0292827888,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,81.3346043265,14.6114857727,21.5699254966,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,84.4396619515,14.6114857727,24.6749831216,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,87.9879369568,14.6114857727,28.2232581268,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,87.6234062764,14.6114857727,27.8587274465,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,84.271763767,14.6114857727,24.5070849371,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,63.2993998922,14.6114857727,18.4539096188,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,56.2433348189,14.6114857727,15.9212207803,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,54.7092659405,14.6114857727,14.387151902,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,41.4293609994,14.6114857727,11.1412898625,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,24.6427556416,14.6114857727,2.62068450469,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  09:00:00,26.862950762,14.6114857727,4.8408796251,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  10:00:00,47.4709513337,14.6114857727,10.3978158444,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,51.105744416,14.6114857727,14.0326089267,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,67.3767416197,14.6114857727,20.2695632288,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,70.8952465401,14.6114857727,23.7880681492,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,74.7006722347,14.6114857727,27.5934938438,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,76.7119448751,14.6114857727,29.6047664842,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,76.1268260545,14.6114857727,29.0196476636,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,62.7987728788,14.6114857727,25.7256373894,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,51.1145558876,14.6114857727,21.3201299665,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,33.7206868901,14.6114857727,6.53951745696,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  07:00:00,39.4775666862,14.6114857727,8.3054740985,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  08:00:00,52.5211638011,14.6114857727,10.431006861,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  09:00:00,74.3669634553,14.6114857727,14.6022846254,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,77.6236556932,14.6114857727,17.8589768632,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,82.3684715384,14.6114857727,22.6037927085,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,86.5506555711,14.6114857727,26.7859767412,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,90.8102008945,14.6114857727,31.0455220646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,94.5853376112,14.6114857727,34.8206587812,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,97.3615101543,14.6114857727,37.5968313244,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,96.8820547661,14.6114857727,37.1173759362,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,95.4285718281,14.6114857727,35.6638929982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,82.037062899,14.6114857727,32.1745511748,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,83.7906991015,14.6114857727,28.4175207105,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,76.2249260899,14.6114857727,25.8687691498,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,35.3453944422,14.6114857727,8.164225009,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  07:00:00,39.0073687583,14.6114857727,7.8352761706,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  08:00:00,53.5326291749,14.6114857727,11.4424722347,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  09:00:00,77.5016878684,14.6114857727,17.7370090385,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  10:00:00,82.1808920292,14.6114857727,22.4162131993,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,85.9214862115,14.6114857727,26.1568073816,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,90.4992113418,14.6114857727,30.7345325119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,94.2014487216,14.6114857727,34.4367698917,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,96.8797941293,14.6114857727,37.1151152993,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,99.7294449133,14.6114857727,39.9647660833,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,98.3811696978,14.6114857727,38.6164908679,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,97.6180186123,14.6114857727,37.8533397824,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,85.671321505,14.6114857727,35.8088097807,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,87.7320773419,14.6114857727,32.3588989509,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,80.1048879317,14.6114857727,29.7487309915,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,43.4793937533,14.6114857727,16.2982243201,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  07:00:00,44.8707053157,14.6114857727,13.6986127279,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  08:00:00,59.2845847359,14.6114857727,17.1944277958,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  09:00:00,84.1360876183,14.6114857727,24.3714087884,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  10:00:00,86.5605891994,14.6114857727,26.7959103695,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,90.640425314,14.6114857727,30.875746484,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,94.8157557597,14.6114857727,35.0510769297,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,97.0214092415,14.6114857727,37.2567304116,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,100.070867214,14.6114857727,40.3061883838,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,104.059950326,14.6114857727,44.2952714959,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,103.867856424,14.6114857727,44.1031775944,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,102.286014761,14.6114857727,42.5213359307,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,88.627418574,14.6114857727,38.7649068497,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,89.7346391764,14.6114857727,34.3614607855,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,78.982245305,14.6114857727,28.6260883648,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,27.828216288,14.6114857727,0.647046854813,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  07:00:00,31.529564734,14.6114857727,0.357472146237,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  08:00:00,42.8866553837,14.6114857727,0.796498443591,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  09:00:00,62.3574040429,14.6114857727,2.59272521295,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  10:00:00,64.4847301219,14.6114857727,4.72005129197,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,67.5165281563,14.6114857727,7.75184932632,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,68.9871159318,14.6114857727,9.22243710186,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,71.4873089085,14.6114857727,11.7226300785,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,73.9879538693,14.6114857727,14.2232750394,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,76.2965065842,14.6114857727,16.5318277543,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,76.3533565158,14.6114857727,16.5886776859,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,74.0790527127,14.6114857727,14.3143738828,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,61.0178406737,14.6114857727,11.1553289494,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,63.4190856602,14.6114857727,8.0459072693,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,56.0783956632,14.6114857727,5.72223872311,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.145796645014,0.145796645014
 10/27  07:00:00,32.5572700014,14.6155058855,0.0,0.00349063422407,7.6404789882,4.7871278268,1.35782733611,1.35782733611
 10/27  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  09:00:00,59.7754518701,14.6114857727,0.0107730401436,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  10:00:00,59.9309172533,14.6114857727,0.166238423326,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,60.3512741027,14.6114857727,0.586595272753,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,60.8369105706,14.6114857727,1.07223174064,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,61.7274499549,14.6114857727,1.96277112494,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,62.6567957853,14.6114857727,2.89211695532,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,64.023997146,14.6114857727,4.25931831607,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,64.5788316995,14.6114857727,4.81415286955,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,63.6472569128,14.6114857727,3.88257808282,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,51.7825188075,14.6114857727,1.92000708319,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,56.1968091397,14.6114857727,0.823630748735,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,50.9241567168,14.6114857727,0.567999776619,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,26.8614314158,14.6195259982,0.0,0.270612735455,1.91011974705,1.79517293505,29.1746701949,29.1746701949
 10/28  07:00:00,27.8471540732,14.6195259982,0.0,0.306376044107,3.8202394941,3.5903458701,30.5435303519,30.5435303519
 10/28  08:00:00,32.2674314642,14.6195259982,0.0,0.203277200175,11.4607184823,5.9839097835,26.0068075959,26.0068075959
 10/28  09:00:00,47.1278685818,14.6141658479,0.0,0.0180101156952,22.9214369646,9.5742556536,7.40227103976,7.40227103976
 10/28  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,1.2399314865,1.2399314865
 10/28  11:00:00,59.8810084779,14.6114857727,0.116329648007,0.0,34.3821554469,10.7710376103,0.0336094360412,0.0336094360412
 10/28  12:00:00,60.0981747267,14.6114857727,0.333495896802,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,60.5590239889,14.6114857727,0.794345159007,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,60.8304358055,14.6114857727,1.06575697561,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,60.8738696801,14.6114857727,1.1091908502,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,61.2299979306,14.6114857727,1.46531910065,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,60.5624623615,14.6114857727,0.797783531516,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,46.4170821425,14.6114857727,0.193925202403,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,40.3221140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,30.2880711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,22.3774873501,14.6195259982,0.0,0.347375987665,3.8202394941,3.5903458701,39.2774051538,39.2774051538
 10/29  09:00:00,22.0900867616,14.6168459231,0.0,0.0626554743173,3.8202394941,3.5903458701,21.5858330408,21.5858330408
 10/29  10:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,3.07268920175,3.07268920175
 10/29  11:00:00,37.1224550219,14.6114857727,0.0493195325404,0.0,15.2809579764,7.1806917402,0.415986383271,0.415986383271
 10/29  12:00:00,47.8799815031,14.6114857727,0.77280311213,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,48.2133703844,14.6114857727,1.1061919935,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,48.0090627729,14.6114857727,0.901884382001,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,47.8271583503,14.6114857727,0.719979959412,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,48.1219236824,14.6114857727,1.01474529142,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,37.4121209618,14.6114857727,0.338985472506,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,31.1897720908,14.6114857727,0.0176795030812,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,27.433429343,14.6195259982,0.0,0.244219684379,1.91011974705,2.3935639134,19.3736904738,19.3736904738
 10/30  07:00:00,32.7996943288,14.6195259982,0.0,0.241894848901,7.6404789882,4.7871278268,16.0655131073,16.0655131073
 10/30  08:00:00,42.1981066525,14.6195259982,0.0,0.0999094869145,19.1011974705,8.3774736969,6.12147910122,6.12147910122
 10/30  09:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0563769901401,0.0563769901401
 10/30  10:00:00,60.3087284957,14.6114857727,0.544049665745,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  11:00:00,63.0045819757,14.6114857727,3.23990314577,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,66.6314105018,14.6114857727,6.86673167187,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,68.4771804942,14.6114857727,8.7125016643,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,70.0683702523,14.6114857727,10.3036914224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,71.5460230562,14.6114857727,11.7813442262,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,71.0852619375,14.6114857727,11.3205831076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,69.9728919084,14.6114857727,10.2082130785,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,59.2922145557,14.6114857727,8.05203616478,0.0,22.9214369646,9.5742556536,0.0,0.0
