Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/30  19:00:00,61.0540110304,14.6114857727,5.68083263947,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,54.0311958864,14.6114857727,3.67503894628,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  07:00:00,32.5497592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  09:00:00,60.1371062424,14.6114857727,0.372427412498,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  10:00:00,60.2476920187,14.6114857727,0.483013188751,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  11:00:00,64.3736461275,14.6114857727,4.60896729754,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,69.4189726347,14.6114857727,9.65429380477,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,72.0908102776,14.6114857727,12.3261314477,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,74.8720902808,14.6114857727,15.1074114509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,76.4856376026,14.6114857727,16.7209587726,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,75.5073736944,14.6114857727,15.7426948645,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,73.2750810608,14.6114857727,13.5104022309,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,61.7504484068,14.6114857727,10.5102700159,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,63.6389477775,14.6114857727,8.26576938661,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,57.6361374343,14.6114857727,7.27998049414,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,27.2191869776,14.6181859606,0.0,0.0313173565148,1.91011974705,2.3935639134,0.667922557237,0.667922557237
 11/01  07:00:00,32.6434583913,14.6195259982,0.0,0.0856589113784,7.6404789882,4.7871278268,2.84967158424,2.84967158424
 11/01  08:00:00,42.0926983187,14.6128258103,0.0,0.00120134097613,19.1011974705,8.3774736969,0.0,0.0
 11/01  09:00:00,60.1934740484,14.6114857727,0.428795218456,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  10:00:00,61.7994191478,14.6114857727,2.03474031787,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,66.4791106592,14.6114857727,6.71443182928,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,69.1380714236,14.6114857727,9.37339259369,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,71.8246107045,14.6114857727,12.0599318746,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,73.8248640477,14.6114857727,14.0601852178,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,76.0480381347,14.6114857727,16.2833593048,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,75.7584959135,14.6114857727,15.9938170836,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,73.8781674075,14.6114857727,14.1134885776,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,62.383316026,14.6114857727,11.1431376351,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,63.3415351491,14.6114857727,7.96835675817,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,56.2082315463,14.6114857727,5.85207460614,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,2.25851845525,2.25851845525
 11/02  07:00:00,32.5497592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,3.66301553519,3.66301553519
 11/02  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  09:00:00,60.2662572135,14.6114857727,0.501578383589,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  10:00:00,61.7107357158,14.6114857727,1.9460568859,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,66.4512097107,14.6114857727,6.68653088076,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,68.7072335158,14.6114857727,8.94255468584,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,72.6618893762,14.6114857727,12.8972105463,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,76.95708481,14.6114857727,17.1924059801,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,79.1087779082,14.6114857727,19.3440990783,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,79.2856750236,14.6114857727,19.5209961937,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,77.2018233928,14.6114857727,17.4371445629,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,65.9167030502,14.6114857727,14.6765246593,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,66.3089223127,14.6114857727,10.9357439218,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,58.2316501177,14.6114857727,7.87549317757,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  07:00:00,32.5497592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  08:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  09:00:00,60.4845218602,14.6114857727,0.719843030287,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  10:00:00,62.0868230728,14.6114857727,2.32214424284,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,68.3031822233,14.6114857727,8.53850339332,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,73.1573908822,14.6114857727,13.3927120522,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,77.1526858063,14.6114857727,17.3880069763,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,79.7532984653,14.6114857727,19.9886196353,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,82.0691795354,14.6114857727,22.3045007055,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,82.2289112592,14.6114857727,22.4642324292,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,80.7584323032,14.6114857727,20.9937534733,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,68.8891887593,14.6114857727,17.6490103683,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,69.2743592705,14.6114857727,13.9011808796,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,61.5533409679,14.6114857727,11.1971840277,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  07:00:00,27.5327378036,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  08:00:00,32.0676307534,14.6114857727,0.0115167148911,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  09:00:00,48.1514119348,14.6114857727,1.04423354382,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/04  10:00:00,63.5108688569,14.6114857727,3.74619002692,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  11:00:00,69.8658666388,14.6114857727,10.1011878089,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,73.7678655435,14.6114857727,14.0031867136,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,77.6316164876,14.6114857727,17.8669376576,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,80.2695046665,14.6114857727,20.5048258366,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,82.0942663545,14.6114857727,22.3295875246,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,83.5840273442,14.6114857727,23.8193485142,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,80.9083508597,14.6114857727,21.1436720298,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,60.64911125,14.6114857727,14.4259543098,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,51.2609043023,14.6114857727,10.9387902638,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,49.6961108921,14.6114857727,9.37399685352,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,36.1293507286,14.6114857727,5.8412795917,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,22.0496181703,14.6114857727,0.0275470333637,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/05  09:00:00,22.2051125747,14.6114857727,0.183041437796,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/05  10:00:00,38.1778442161,14.6114857727,1.10470872677,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  11:00:00,39.5309360404,14.6114857727,2.4578005511,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  12:00:00,54.3046534346,14.6114857727,7.19747504362,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  13:00:00,57.3096711365,14.6114857727,10.2024927456,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,59.9773698658,14.6114857727,12.8701914749,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,60.4102769027,14.6114857727,13.3030985118,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,58.9704804824,14.6114857727,11.8633020915,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,44.8150167545,14.6114857727,7.74188126519,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,35.3478741553,14.6114857727,4.17578156759,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,24.4258360999,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  08:00:00,27.1348321647,14.6114857727,0.0957395769896,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  09:00:00,43.1874444957,14.6114857727,1.09728755554,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  10:00:00,64.3599845008,14.6114857727,4.59530567089,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  11:00:00,68.06692914,14.6114857727,8.30225031011,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,71.6202654455,14.6114857727,11.8555866155,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,74.5702907821,14.6114857727,14.8056119522,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,78.4447997166,14.6114857727,18.6801208867,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,79.6601219624,14.6114857727,19.8954431325,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,81.2141935583,14.6114857727,21.4495147284,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,79.7641737291,14.6114857727,19.9994948991,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,81.2706543579,14.6114857727,17.372975528,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,70.6009462273,14.6114857727,15.2277678364,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,68.5780101774,14.6114857727,13.2048317865,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,62.8187042482,14.6114857727,12.4625473081,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,24.5776430824,14.6114857727,0.151806982585,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  08:00:00,27.7281630364,14.6114857727,0.689070448664,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  09:00:00,44.6668419139,14.6114857727,2.57668497378,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  10:00:00,69.1908755723,14.6114857727,9.42619674237,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  11:00:00,72.598942648,14.6114857727,12.8342638181,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,76.7124996833,14.6114857727,16.9478208533,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,79.7251179898,14.6114857727,19.9604391599,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,83.0263323026,14.6114857727,23.2616534727,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,84.7574616064,14.6114857727,24.9927827764,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,86.1084899324,14.6114857727,26.3438111024,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,86.005176996,14.6114857727,26.2404981661,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,86.3788755537,14.6114857727,22.4811967238,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,74.8409456802,14.6114857727,19.4677672892,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,73.1299646872,14.6114857727,17.7567862962,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,65.9362105391,14.6114857727,15.580053599,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,24.8318083462,14.6114857727,0.405972246343,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  08:00:00,27.9581779626,14.6114857727,0.919085374886,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  09:00:00,45.029425483,14.6114857727,2.93926854288,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  10:00:00,70.9446752612,14.6114857727,11.1799964312,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  11:00:00,74.5003336719,14.6114857727,14.735654842,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,79.9783326487,14.6114857727,20.2136538188,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,83.9075259581,14.6114857727,24.1428471281,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,87.4129446886,14.6114857727,27.6482658587,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,89.3616333667,14.6114857727,29.5969545368,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,90.4071230545,14.6114857727,30.6424442245,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,89.2510525788,14.6114857727,29.4863737489,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,89.0691269655,14.6114857727,25.1714481355,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,76.8136063747,14.6114857727,21.4404279837,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,73.964271161,14.6114857727,18.5910927701,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,67.0022851836,14.6114857727,16.6461282435,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,26.9382289274,14.6114857727,1.13472616089,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  08:00:00,28.4482714824,14.6114857727,1.40917889463,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  09:00:00,46.6931752825,14.6114857727,4.60301834239,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  10:00:00,71.0245965043,14.6114857727,11.2599176744,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,72.8736598949,14.6114857727,13.108981065,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,75.7890853097,14.6114857727,16.0244064798,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,79.4407928808,14.6114857727,19.6761140509,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,80.9624257303,14.6114857727,21.1977469004,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,81.9697501486,14.6114857727,22.2050713186,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,83.656411049,14.6114857727,23.8917322191,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,82.7533958004,14.6114857727,22.9887169704,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,85.18861834,14.6114857727,21.2909395101,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,74.4900640649,14.6114857727,19.116885674,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,71.2123695508,14.6114857727,15.8391911599,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,64.4285735746,14.6114857727,14.0724166345,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,25.8035027665,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  08:00:00,27.1248956237,14.6114857727,0.0858030360069,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  09:00:00,42.8380482595,14.6114857727,0.747891319352,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  10:00:00,61.8904488091,14.6114857727,2.12576997917,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  11:00:00,64.2872437537,14.6114857727,4.52256492378,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  12:00:00,66.7652203244,14.6114857727,7.00054149448,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,70.2696381503,14.6114857727,10.5049593204,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,73.6100124363,14.6114857727,13.8453336063,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,75.0129410673,14.6114857727,15.2482622374,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,76.237306251,14.6114857727,16.4726274211,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,75.0841067946,14.6114857727,15.3194279646,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,77.2297792888,14.6114857727,11.9544337922,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,63.5792316156,14.6114857727,8.20605322466,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,60.2175192446,14.6114857727,4.84434085366,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,52.781733841,14.6114857727,2.42557690091,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,22.5975702591,22.5975702591
 11/11  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,12.2806418144,12.2806418144
 11/11  11:00:00,37.1670368478,14.6114857727,0.0939013584423,0.0,15.2809579764,7.1806917402,0.0914490940496,0.0914490940496
 11/11  12:00:00,37.8660742393,14.6114857727,0.792938749962,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  13:00:00,49.0509761025,14.6114857727,1.94379771161,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  14:00:00,50.2105290441,14.6114857727,3.10335065315,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,51.1490741409,14.6114857727,4.04189574996,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,51.3145378356,14.6114857727,4.20735944468,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,50.9051409897,14.6114857727,3.79796259876,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  18:00:00,43.9696767371,14.6114857727,1.3858745811,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  19:00:00,36.0278481996,14.6114857727,0.722755611851,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,22.621691772,22.621691772
 11/12  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,6.36523530842,6.36523530842
 11/12  11:00:00,37.5132994218,14.6114857727,0.440163932494,0.0,15.2809579764,7.1806917402,0.0813863264468,0.0813863264468
 11/12  12:00:00,38.1753218997,14.6114857727,1.10218641033,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  13:00:00,49.2625774473,14.6114857727,2.15539905636,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  14:00:00,50.8490788515,14.6114857727,3.74190046057,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,52.2201784831,14.6114857727,5.11300009216,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,53.4751074668,14.6114857727,6.36792907584,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,53.378419985,14.6114857727,6.27124159408,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,44.8780308767,14.6114857727,2.29422872065,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,36.4512639475,14.6114857727,1.14617135973,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,25.8048428041,14.6128258103,0.0,0.0,1.91011974705,2.3935639134,15.2123479221,15.2123479221
 11/13  08:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,9.21167571788,9.21167571788
 11/13  09:00:00,42.182586338,14.6114857727,0.092429397863,0.0,19.1011974705,8.3774736969,0.0729622787648,0.0729622787648
 11/13  10:00:00,61.3366273915,14.6114857727,1.57194856153,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  11:00:00,63.7746606601,14.6114857727,4.00998183015,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  12:00:00,67.9602617553,14.6114857727,8.19558292538,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  13:00:00,69.893675912,14.6114857727,10.1289970821,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  14:00:00,71.3530090043,14.6114857727,11.5883301744,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,72.8151294552,14.6114857727,13.0504506252,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,74.4067659854,14.6114857727,14.6420871554,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,74.740537,14.6114857727,14.9758581701,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,77.419623641,14.6114857727,12.1442781444,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,65.1835240279,14.6114857727,9.81034563701,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  20:00:00,63.8699856376,14.6114857727,8.49680724666,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  21:00:00,58.0347480257,14.6114857727,7.67859108556,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,25.9093174109,14.6114857727,0.105814644345,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  08:00:00,27.5276224877,14.6114857727,0.488529899921,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  09:00:00,43.7345763356,14.6114857727,1.64441939547,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  10:00:00,65.210346203,14.6114857727,5.44566737304,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  11:00:00,63.4717442909,14.6114857727,3.70706546101,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  12:00:00,61.8455428549,14.6114857727,2.08086402492,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  13:00:00,61.2842911845,14.6114857727,1.51961235461,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,62.9882435291,14.6114857727,3.22356469919,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,65.3908805301,14.6114857727,5.62620170017,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,66.6432789682,14.6114857727,6.87860013826,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,65.7481640908,14.6114857727,5.98348526087,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,68.9863694194,14.6114857727,3.71102392281,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,56.4826699895,14.6114857727,1.10949159853,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,55.738638831,14.6114857727,0.365460440093,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,50.5142337661,14.6114857727,0.158076825944,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,26.3809486271,14.6195259982,0.0,0.569405635069,1.91011974705,2.3935639134,64.4779137809,64.4779137809
 11/15  08:00:00,27.5044248128,14.6195259982,0.0,0.457291999546,7.6404789882,4.7871278268,54.7686816908,54.7686816908
 11/15  09:00:00,42.3071362148,14.6195259982,0.0,0.208939049186,19.1011974705,8.3774736969,41.1911180369,41.1911180369
 11/15  10:00:00,59.7660188675,14.6128258103,0.0,0.0,34.3821554469,10.7710376103,20.1576939215,20.1576939215
 11/15  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.27056186406,9.27056186406
 11/15  12:00:00,59.7886596876,14.6114857727,0.0239808576797,0.0,34.3821554469,10.7710376103,1.55807323426,1.55807323426
 11/15  13:00:00,59.9736056773,14.6114857727,0.20892684734,0.0,34.3821554469,10.7710376103,0.228413215724,0.228413215724
 11/15  14:00:00,60.5096458438,14.6114857727,0.744967013864,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,60.8610469503,14.6114857727,1.09636812034,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,61.1130108284,14.6114857727,1.34833199848,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,61.0761803516,14.6114857727,1.31150152162,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,65.9673182919,14.6114857727,0.691972795336,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,55.7307891572,14.6114857727,0.357610766235,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,55.6120076678,14.6114857727,0.238829276825,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,50.4683173353,14.6114857727,0.11216039516,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,26.3190575361,14.6195259982,0.0,0.507514544061,1.91011974705,2.3935639134,69.6674894627,69.6674894627
 11/16  08:00:00,27.3649029517,14.6195259982,0.0,0.31777013851,7.6404789882,4.7871278268,45.970645632,45.970645632
 11/16  09:00:00,42.1187720894,14.6141658479,0.0,0.0259350740801,19.1011974705,8.3774736969,18.669476705,18.669476705
 11/16  10:00:00,59.7683607469,14.6114857727,0.00368191693856,0.0,34.3821554469,10.7710376103,2.55043393496,2.55043393496
 11/16  11:00:00,60.2872637702,14.6114857727,0.522584940224,0.0,34.3821554469,10.7710376103,0.606283929465,0.606283929465
 11/16  12:00:00,61.4974691823,14.6114857727,1.73279035235,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  13:00:00,64.1360737565,14.6114857727,4.3713949266,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,67.8750796353,14.6114857727,8.11040080536,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,69.5320911327,14.6114857727,9.7674123028,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,70.6864536858,14.6114857727,10.9217748558,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,70.5519747447,14.6114857727,10.7872959147,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,74.2157629291,14.6114857727,8.9404174325,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,62.7357927818,14.6114857727,7.36261439091,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,60.5877905108,14.6114857727,5.21461211984,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  21:00:00,54.16609571,14.6114857727,3.80993876982,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,25.8035027665,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  08:00:00,27.0390925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  09:00:00,42.9138601775,14.6114857727,0.823703237361,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  10:00:00,64.6711073813,14.6114857727,4.90642855137,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  11:00:00,68.3129767452,14.6114857727,8.54829791526,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  12:00:00,73.0340816408,14.6114857727,13.2694028109,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  13:00:00,70.8415254685,14.6114857727,11.0768466385,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  14:00:00,67.8660028256,14.6114857727,8.10132399569,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,68.048819457,14.6114857727,8.28414062702,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,68.7762483898,14.6114857727,9.01156955985,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,67.4502467387,14.6114857727,7.68556790879,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,70.3573168785,14.6114857727,5.08197138191,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,58.632747773,14.6114857727,3.25956938205,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  20:00:00,56.4931445044,14.6114857727,1.11996611342,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  21:00:00,50.7904667339,14.6114857727,0.434309793738,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,25.3951995141,14.6195259982,0.0,0.182047500424,1.91011974705,1.79517293505,15.6527241598,15.6527241598
 11/18  08:00:00,22.2187647716,14.6195259982,0.0,0.188653409172,3.8202394941,3.5903458701,13.8560386219,13.8560386219
 11/18  09:00:00,32.2240619699,14.6195259982,0.0,0.159907705894,11.4607184823,5.9839097835,8.79630117275,8.79630117275
 11/18  10:00:00,47.2063786625,14.6195259982,0.0,0.0911600460652,22.9214369646,9.5742556536,0.234932258255,0.234932258255
 11/18  11:00:00,59.837949296,14.6195259982,0.0,0.065230240586,34.3821554469,10.7710376103,0.0,0.0
 11/18  12:00:00,59.7741910941,14.6155058855,0.0,0.00549215141221,34.3821554469,10.7710376103,0.0,0.0
 11/18  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,59.8030114229,14.6114857727,0.038332592975,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,50.4496736569,14.6195259982,0.0,0.0854764912611,19.1011974705,8.3774736969,0.175949175162,0.175949175162
 11/18  20:00:00,40.4809736887,14.6195259982,0.0,0.15081942472,11.4607184823,5.9839097835,1.01845603529,1.01845603529
 11/18  21:00:00,40.515347207,14.6195259982,0.0,0.185192942983,11.4607184823,5.9839097835,2.06062736945,2.06062736945
 11/18  22:00:00,30.5501944826,14.6195259982,0.0,0.254083120207,3.8202394941,3.5903458701,14.4195951796,14.4195951796
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,22.4549145483,14.6195259982,0.0,0.424803185832,3.8202394941,3.5903458701,34.9457227028,34.9457227028
 11/19  10:00:00,22.2523847825,14.6195259982,0.0,0.222273420092,3.8202394941,3.5903458701,20.3117880489,20.3117880489
 11/19  11:00:00,37.1846931717,14.6181859606,0.0,0.104857494435,15.2809579764,7.1806917402,4.34127536141,4.34127536141
 11/19  12:00:00,37.1101338787,14.6114857727,0.0369983894079,0.0,15.2809579764,7.1806917402,0.376025535692,0.376025535692
 11/19  13:00:00,47.8905850992,14.6114857727,0.783406708307,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  14:00:00,47.2684431583,14.6114857727,0.161264767329,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.152714362839,0.152714362839
 11/19  16:00:00,47.1289562992,14.6195259982,0.0,0.0137376828252,22.9214369646,9.5742556536,1.0203319247,1.0203319247
 11/19  17:00:00,47.108917777,14.6128258103,0.0,0.000399348503242,22.9214369646,9.5742556536,0.877336833746,0.877336833746
 11/19  18:00:00,42.583802156,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,17.8567589793,17.8567589793
 11/19  19:00:00,35.3352924745,14.6141658479,0.0,0.0275198116388,7.6404789882,4.7871278268,24.3302188372,24.3302188372
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,26.780378454,14.6195259982,0.0,0.968835461993,1.91011974705,2.3935639134,96.6458615251,96.6458615251
 11/20  08:00:00,27.8627965966,14.6195259982,0.0,0.815663783398,7.6404789882,4.7871278268,79.7685809301,79.7685809301
 11/20  09:00:00,42.8335089385,14.6195259982,0.0,0.735311772893,19.1011974705,8.3774736969,68.210850768,68.210850768
 11/20  10:00:00,60.4218119094,14.6195259982,0.0,0.649092854013,34.3821554469,10.7710376103,53.4187605655,53.4187605655
 11/20  11:00:00,60.3103086621,14.6195259982,0.0,0.537589606669,34.3821554469,10.7710376103,48.4644277554,48.4644277554
 11/20  12:00:00,59.8978994582,14.6181859606,0.0,0.126520440321,34.3821554469,10.7710376103,28.7793978608,28.7793978608
 11/20  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,14.4873182286,14.4873182286
 11/20  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.56876815047,5.56876815047
 11/20  15:00:00,59.7783208436,14.6114857727,0.0136420137103,0.0,34.3821554469,10.7710376103,3.16363848695,3.16363848695
 11/20  16:00:00,59.9330948998,14.6114857727,0.168416069822,0.0,34.3821554469,10.7710376103,1.27552331778,1.27552331778
 11/20  17:00:00,59.8971405608,14.6114857727,0.132461730879,0.0,34.3821554469,10.7710376103,0.255313311174,0.255313311174
 11/20  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.627572768655,0.627572768655
 11/20  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.56475447163,1.56475447163
 11/20  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,2.16912345414,2.16912345414
 11/20  21:00:00,50.40600104,14.6168459231,0.0,0.0444839495115,19.1011974705,8.3774736969,10.4012893843,10.4012893843
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,28.0749548961,14.6195259982,0.0,0.885745237471,1.91011974705,2.3935639134,98.0604487992,98.0604487992
