Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/21  08:00:00,27.7413613947,14.6195259982,0.0,0.694228581514,7.6404789882,4.7871278268,77.1528690155,77.1528690155
 11/21  09:00:00,42.4664506501,14.6195259982,0.0,0.368253484493,19.1011974705,8.3774736969,60.4366135704,60.4366135704
 11/21  10:00:00,59.8686757056,14.6195259982,0.0,0.0959566501686,34.3821554469,10.7710376103,37.0075156862,37.0075156862
 11/21  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,29.6994458232,29.6994458232
 11/21  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,17.9358158272,17.9358158272
 11/21  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.15621563165,9.15621563165
 11/21  14:00:00,59.771942507,14.6114857727,0.00726367710638,0.0,34.3821554469,10.7710376103,4.92332063002,4.92332063002
 11/21  15:00:00,59.8150312205,14.6114857727,0.050352390541,0.0,34.3821554469,10.7710376103,3.81231980989,3.81231980989
 11/21  16:00:00,59.8955652349,14.6114857727,0.130886404962,0.0,34.3821554469,10.7710376103,2.58898229217,2.58898229217
 11/21  17:00:00,59.8373125781,14.6114857727,0.0726337482138,0.0,34.3821554469,10.7710376103,2.17955933979,2.17955933979
 11/21  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,2.60446650991,2.60446650991
 11/21  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,5.15825791145,5.15825791145
 11/21  20:00:00,55.3810646167,14.6141658479,0.0,0.00520615061439,22.9214369646,9.5742556536,18.5739908476,18.5739908476
 11/21  21:00:00,50.4720045161,14.6195259982,0.0,0.107807350453,19.1011974705,8.3774736969,28.9031861176,28.9031861176
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,28.358247482,14.6195259982,0.0,1.16903782335,1.91011974705,2.3935639134,136.194881545,136.194881545
 11/22  08:00:00,27.9900183775,14.6195259982,0.0,0.942885564265,7.6404789882,4.7871278268,110.644145151,110.644145151
 11/22  09:00:00,42.6621615164,14.6195259982,0.0,0.5639643508,19.1011974705,8.3774736969,90.5814811236,90.5814811236
 11/22  10:00:00,59.9778363388,14.6195259982,0.0,0.205117283397,34.3821554469,10.7710376103,59.1399732422,59.1399732422
 11/22  11:00:00,59.7701338489,14.6128258103,0.0,0.00411498141252,34.3821554469,10.7710376103,42.5687703017,42.5687703017
 11/22  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,27.8349458803,27.8349458803
 11/22  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,18.601267562,18.601267562
 11/22  14:00:00,59.7821269322,14.6114857727,0.0174481022694,0.0,34.3821554469,10.7710376103,8.07485021995,8.07485021995
 11/22  15:00:00,59.9236468292,14.6114857727,0.158967999229,0.0,34.3821554469,10.7710376103,5.05149171472,5.05149171472
 11/22  16:00:00,59.9780631035,14.6114857727,0.213384273524,0.0,34.3821554469,10.7710376103,3.69739287032,3.69739287032
 11/22  17:00:00,59.9492366328,14.6114857727,0.184557802913,0.0,34.3821554469,10.7710376103,3.04116798463,3.04116798463
 11/22  18:00:00,65.291861496,14.6114857727,0.0165159994473,0.0,34.3821554469,10.7710376103,2.97006175856,2.97006175856
 11/22  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,3.74184901636,3.74184901636
 11/22  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,12.4546409669,12.4546409669
 11/22  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,24.2275043116,24.2275043116
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,22.8327996524,14.6195259982,0.0,0.802688290011,3.8202394941,3.5903458701,115.687364916,115.687364916
 11/23  10:00:00,22.5530202677,14.6195259982,0.0,0.522908905278,3.8202394941,3.5903458701,78.7745994949,78.7745994949
 11/23  11:00:00,37.4715574046,14.6195259982,0.0,0.390381689776,15.2809579764,7.1806917402,54.4519972655,54.4519972655
 11/23  12:00:00,37.3239907135,14.6195259982,0.0,0.242814998708,15.2809579764,7.1806917402,41.904404982,41.904404982
 11/23  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,18.3560805774,18.3560805774
 11/23  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,9.87319671024,9.87319671024
 11/23  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,5.05775605717,5.05775605717
 11/23  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,3.19807331179,3.19807331179
 11/23  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,2.11764726571,2.11764726571
 11/23  18:00:00,42.583802156,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,4.42408169192,4.42408169192
 11/23  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,17.8017077245,17.8017077245
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,27.6773154098,14.6195259982,0.0,0.488105751084,1.91011974705,2.3935639134,46.8110011339,46.8110011339
 11/24  08:00:00,27.3807389609,14.6195259982,0.0,0.333606147665,7.6404789882,4.7871278268,22.8390502476,22.8390502476
 11/24  09:00:00,42.2612609825,14.6195259982,0.0,0.163063816867,19.1011974705,8.3774736969,6.37904735074,6.37904735074
 11/24  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,2.47093189167,2.47093189167
 11/24  11:00:00,60.1533302181,14.6114857727,0.388651388172,0.0,34.3821554469,10.7710376103,0.426864521122,0.426864521122
 11/24  12:00:00,60.9148105521,14.6114857727,1.15013172216,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  13:00:00,63.1548925232,14.6114857727,3.39021369328,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  14:00:00,65.9443484193,14.6114857727,6.17966958935,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  15:00:00,66.5889518388,14.6114857727,6.82427300887,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  16:00:00,67.6938887879,14.6114857727,7.929209958,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  17:00:00,66.2545218044,14.6114857727,6.48984297451,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  18:00:00,70.0409772401,14.6114857727,4.76563174355,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  19:00:00,59.4641050989,14.6114857727,4.09092670795,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  20:00:00,57.9983206021,14.6114857727,2.62514221113,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  21:00:00,52.1063005249,14.6114857727,1.75014358473,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  08:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/25  09:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  10:00:00,47.2380071528,14.6114857727,0.130828761822,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/25  11:00:00,61.4461785208,14.6114857727,1.68149969083,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  12:00:00,67.4438016344,14.6114857727,7.67912280444,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  13:00:00,68.267160224,14.6114857727,8.50248139403,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  14:00:00,67.9771387494,14.6114857727,8.21245991947,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  15:00:00,70.5960048885,14.6114857727,10.8313260586,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  16:00:00,77.8336182811,14.6114857727,18.0689394512,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  17:00:00,76.7531508431,14.6114857727,16.9884720132,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  18:00:00,75.3367022944,14.6114857727,10.0613567978,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  19:00:00,54.1949904486,14.6114857727,3.8388335085,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/25  20:00:00,42.1161808727,14.6114857727,1.79406683417,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  21:00:00,40.836516573,14.6114857727,0.514402534474,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  22:00:00,30.3440660771,14.6114857727,0.055994940135,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,22.2111148445,14.6195259982,0.0,0.181003482032,3.8202394941,3.5903458701,10.8052445076,10.8052445076
 11/26  10:00:00,22.168852805,14.6195259982,0.0,0.138741442623,3.8202394941,3.5903458701,9.12578530839,9.12578530839
 11/26  11:00:00,37.1110402104,14.6195259982,0.0,0.029864495629,15.2809579764,7.1806917402,1.92778879148,1.92778879148
 11/26  12:00:00,37.1647995972,14.6195259982,0.0,0.0836238824165,15.2809579764,7.1806917402,1.31691966204,1.31691966204
 11/26  13:00:00,47.1567950116,14.6195259982,0.0,0.0415763951584,22.9214369646,9.5742556536,0.0,0.0
 11/26  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  18:00:00,42.583802156,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,1.03359033105,1.03359033105
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,28.0718360695,14.6195259982,0.0,0.882626410841,1.91011974705,2.3935639134,83.1296620706,83.1296620706
 11/27  08:00:00,27.726441109,14.6195259982,0.0,0.679308295752,7.6404789882,4.7871278268,65.5050488307,65.5050488307
 11/27  09:00:00,42.3948834086,14.6195259982,0.0,0.296686243023,19.1011974705,8.3774736969,42.7039124302,42.7039124302
 11/27  10:00:00,59.7738079848,14.6128258103,0.0,0.0077891172436,34.3821554469,10.7710376103,12.8043801872,12.8043801872
 11/27  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,3.29411473407,3.29411473407
 11/27  12:00:00,59.9718809314,14.6114857727,0.207202101464,0.0,34.3821554469,10.7710376103,1.37906880934,1.37906880934
 11/27  13:00:00,60.3047897654,14.6114857727,0.540110935442,0.0,34.3821554469,10.7710376103,0.0981446626613,0.0981446626613
 11/27  14:00:00,60.7306774942,14.6114857727,0.965998664225,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  15:00:00,61.13997856,14.6114857727,1.37529973007,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  16:00:00,62.5176632344,14.6114857727,2.75298440451,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  17:00:00,62.0679633744,14.6114857727,2.30328454444,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  18:00:00,66.1515391125,14.6114857727,0.876193615868,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  19:00:00,55.9060479166,14.6114857727,0.532869525703,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  20:00:00,55.6055636615,14.6114857727,0.232385270541,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  21:00:00,50.3626592029,14.6114857727,0.00650226275037,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,27.8198796095,14.6195259982,0.0,0.630669950847,1.91011974705,2.3935639134,80.7803033053,80.7803033053
 11/28  08:00:00,27.5259910999,14.6195259982,0.0,0.478858286717,7.6404789882,4.7871278268,60.5831990373,60.5831990373
 11/28  09:00:00,42.2370682848,14.6181859606,0.0,0.140211156776,19.1011974705,8.3774736969,38.7731649723,38.7731649723
 11/28  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,13.3262219276,13.3262219276
 11/28  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,4.79389239679,4.79389239679
 11/28  12:00:00,60.0648684716,14.6114857727,0.300189641621,0.0,34.3821554469,10.7710376103,2.13550109358,2.13550109358
 11/28  13:00:00,60.445778347,14.6114857727,0.681099517029,0.0,34.3821554469,10.7710376103,0.33802707074,0.33802707074
 11/28  14:00:00,61.02453034,14.6114857727,1.25985151008,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  15:00:00,61.3945765744,14.6114857727,1.62989774449,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  16:00:00,62.6008644618,14.6114857727,2.83618563185,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  17:00:00,62.5363119915,14.6114857727,2.77163316155,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  18:00:00,66.2000352842,14.6114857727,0.924689787575,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  19:00:00,55.8174945636,14.6114857727,0.44431617265,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  20:00:00,55.6690087373,14.6114857727,0.295830346407,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  21:00:00,50.5071039693,14.6114857727,0.15094702918,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,27.5013082114,14.6195259982,0.0,0.312098552689,1.91011974705,2.3935639134,49.2354597896,49.2354597896
 11/29  08:00:00,27.333670688,14.6195259982,0.0,0.2865378748,7.6404789882,4.7871278268,38.0036598849,38.0036598849
 11/29  09:00:00,42.2712607036,14.6195259982,0.0,0.17306353798,19.1011974705,8.3774736969,23.9183259755,23.9183259755
 11/29  10:00:00,59.8687743706,14.6195259982,0.0,0.0960553151582,34.3821554469,10.7710376103,5.38054147259,5.38054147259
 11/29  11:00:00,59.8334017443,14.6195259982,0.0,0.0606826888979,34.3821554469,10.7710376103,2.98218088864,2.98218088864
 11/29  12:00:00,59.7920341103,14.6195259982,0.0,0.0193150548605,34.3821554469,10.7710376103,2.16606265087,2.16606265087
 11/29  13:00:00,59.7743646143,14.6155058855,0.0,0.00566567158776,34.3821554469,10.7710376103,1.89281563294,1.89281563294
 11/29  14:00:00,59.7761748075,14.6114857727,0.0114959775645,0.0,34.3821554469,10.7710376103,1.25704193156,1.25704193156
 11/29  15:00:00,59.9440100481,14.6114857727,0.179331218151,0.0,34.3821554469,10.7710376103,0.136191737607,0.136191737607
 11/29  16:00:00,60.0416317317,14.6114857727,0.276952901778,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  17:00:00,59.893899885,14.6114857727,0.129221055066,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0109620418426,0.0109620418426
 11/29  20:00:00,55.38256477,14.6141658479,0.0,0.00670630390461,22.9214369646,9.5742556536,1.04701727503,1.04701727503
 11/29  21:00:00,50.4561740141,14.6195259982,0.0,0.0919768484386,19.1011974705,8.3774736969,5.97589676389,5.97589676389
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,27.9779304132,14.6195259982,0.0,0.788720754502,1.91011974705,2.3935639134,80.0299185917,80.0299185917
 11/30  08:00:00,27.6494283246,14.6195259982,0.0,0.602295511345,7.6404789882,4.7871278268,59.8147885558,59.8147885558
 11/30  09:00:00,42.4160347726,14.6195259982,0.0,0.317837607002,19.1011974705,8.3774736969,44.2791943371,44.2791943371
 11/30  10:00:00,59.7864988206,14.6141658479,0.0,0.0191399154861,34.3821554469,10.7710376103,18.1262466279,18.1262466279
 11/30  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,7.5048497261,7.5048497261
 11/30  12:00:00,59.7955385262,14.6114857727,0.0308596963146,0.0,34.3821554469,10.7710376103,4.1253708904,4.1253708904
 11/30  13:00:00,59.9964678116,14.6114857727,0.231788981685,0.0,34.3821554469,10.7710376103,2.76579867214,2.76579867214
 11/30  14:00:00,60.2712908078,14.6114857727,0.506611977845,0.0,34.3821554469,10.7710376103,0.821621257005,0.821621257005
 11/30  15:00:00,60.4573628598,14.6114857727,0.692684029855,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,60.6335644987,14.6114857727,0.868885668743,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,60.4000646852,14.6114857727,0.635385855256,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,65.4760577934,14.6114857727,0.200712296807,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,55.376102912,14.6114857727,0.00292452101784,0.0,22.9214369646,9.5742556536,0.391822624018,0.391822624018
 11/30  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.34932455875,1.34932455875
 11/30  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,8.69229745763,8.69229745763
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,27.2194136873,14.6189899832,0.0,0.0307400436539,1.91011974705,2.3935639134,8.47835784467,8.47835784467
 12/01  08:00:00,27.0530877616,14.6195259982,0.0,0.00595494834309,7.6404789882,4.7871278268,3.33744170044,3.33744170044
 12/01  09:00:00,42.0901569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.845133835239,0.845133835239
 12/01  10:00:00,60.450123522,14.6114857727,0.685444692103,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  11:00:00,60.8054997545,14.6114857727,1.04082092457,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  12:00:00,60.8578188985,14.6114857727,1.0931400686,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  13:00:00,60.7144240027,14.6114857727,0.949745172728,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  14:00:00,62.0484448024,14.6114857727,2.2837659725,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  15:00:00,63.3391719115,14.6114857727,3.57449308153,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  16:00:00,62.6348530821,14.6114857727,2.87017425213,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  17:00:00,61.1657066383,14.6114857727,1.40102780841,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  18:00:00,65.70278582,14.6114857727,0.42744032342,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  19:00:00,55.6315031989,14.6114857727,0.258324807988,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  20:00:00,55.448654706,14.6114857727,0.075476315114,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,27.2309103754,14.6195259982,0.0,0.640091695103,1.91011974705,1.79517293505,69.2962779692,69.2962779692
 12/02  08:00:00,22.5394382112,14.6195259982,0.0,0.509326848795,3.8202394941,3.5903458701,57.6710635111,57.6710635111
 12/02  09:00:00,32.3407455723,14.6195259982,0.0,0.276591308283,11.4607184823,5.9839097835,42.7795541795,42.7795541795
 12/02  10:00:00,47.1146852367,14.6128258103,0.0,0.00616680821034,22.9214369646,9.5742556536,16.5527918008,16.5527918008
 12/02  11:00:00,59.8268005619,14.6114857727,0.0621217319706,0.0,34.3821554469,10.7710376103,2.49136708286,2.49136708286
 12/02  12:00:00,60.593569698,14.6114857727,0.828890868054,0.0,34.3821554469,10.7710376103,0.261612786855,0.261612786855
 12/02  13:00:00,61.4865772678,14.6114857727,1.72189843786,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  14:00:00,62.2096474646,14.6114857727,2.4449686347,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  15:00:00,64.5444055627,14.6114857727,4.77972673273,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  16:00:00,66.2757627462,14.6114857727,6.51108391629,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  17:00:00,66.8724915108,14.6114857727,7.10781268089,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  18:00:00,69.8935427583,14.6114857727,4.61819726166,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  19:00:00,51.6402160007,14.6114857727,1.28405906055,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/02  20:00:00,41.0521391774,14.6114857727,0.73002513889,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  21:00:00,40.6753120042,14.6114857727,0.353197965634,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  22:00:00,30.3210616555,14.6114857727,0.0329905185312,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,22.1682138635,14.6181859606,0.0,0.139442538685,3.8202394941,3.5903458701,62.8662098663,62.8662098663
 12/03  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,40.1461293174,40.1461293174
 12/03  11:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,26.4368953374,26.4368953374
 12/03  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,15.86541895,15.86541895
 12/03  13:00:00,47.2933606758,14.6114857727,0.186182284871,0.0,22.9214369646,9.5742556536,2.68065201985,2.68065201985
 12/03  14:00:00,47.3724574203,14.6114857727,0.265279029381,0.0,22.9214369646,9.5742556536,0.993420440913,0.993420440913
 12/03  15:00:00,47.6659920101,14.6114857727,0.558813619202,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  16:00:00,47.737388059,14.6114857727,0.630209668051,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  17:00:00,47.7452438264,14.6114857727,0.638065435487,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  18:00:00,42.6170834741,14.6114857727,0.0332813181366,0.0,15.2809579764,7.1806917402,0.221217656382,0.221217656382
 12/03  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,2.73024759194,2.73024759194
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,27.5609740285,14.6195259982,0.0,0.371764369849,1.91011974705,2.3935639134,59.8288369261,59.8288369261
 12/04  08:00:00,28.7695817087,14.6195259982,0.0,0.344782228773,7.6404789882,4.7871278268,46.0022841967,46.0022841967
 12/04  09:00:00,42.391317479,14.6195259982,0.0,0.293120313424,19.1011974705,8.3774736969,34.7902841532,34.7902841532
 12/04  10:00:00,59.9126907249,14.6195259982,0.0,0.139971669444,34.3821554469,10.7710376103,16.8993601304,16.8993601304
 12/04  11:00:00,59.8214135046,14.6195259982,0.0,0.0486944491582,34.3821554469,10.7710376103,6.98146605105,6.98146605105
 12/04  12:00:00,59.806716296,14.6195259982,0.0,0.0339972405607,34.3821554469,10.7710376103,2.85684921219,2.85684921219
 12/04  13:00:00,59.7829076019,14.6195259982,0.0,0.0101885465087,34.3821554469,10.7710376103,2.26770530513,2.26770530513
 12/04  14:00:00,59.7660188675,14.6128258103,0.0,0.0,34.3821554469,10.7710376103,1.72827840418,1.72827840418
 12/04  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,1.25283187211,1.25283187211
 12/04  16:00:00,59.7998408307,14.6114857727,0.0351620007483,0.0,34.3821554469,10.7710376103,0.336402027558,0.336402027558
 12/04  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,55.3917879799,14.6155058855,0.0,0.0145894762065,22.9214369646,9.5742556536,1.03014551153,1.03014551153
 12/04  20:00:00,55.5055616463,14.6195259982,0.0,0.124343029921,22.9214369646,9.5742556536,7.09522740451,7.09522740451
 12/04  21:00:00,50.5917351761,14.6195259982,0.0,0.227538010466,19.1011974705,8.3774736969,20.6518555935,20.6518555935
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,28.2216889633,14.6195259982,0.0,1.03247930463,1.91011974705,2.3935639134,110.422871036,110.422871036
 12/05  08:00:00,29.220837964,14.6195259982,0.0,0.796038484141,7.6404789882,4.7871278268,85.4423612775,85.4423612775
 12/05  09:00:00,42.5468342409,14.6195259982,0.0,0.448637075248,19.1011974705,8.3774736969,58.1854223637,58.1854223637
 12/05  10:00:00,59.9511915167,14.6195259982,0.0,0.178472461264,34.3821554469,10.7710376103,24.1169872807,24.1169872807
 12/05  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,8.97170427975,8.97170427975
 12/05  12:00:00,59.8671175065,14.6114857727,0.102438676589,0.0,34.3821554469,10.7710376103,3.86369480618,3.86369480618
 12/05  13:00:00,60.5033520536,14.6114857727,0.738673223622,0.0,34.3821554469,10.7710376103,1.72996216779,1.72996216779
 12/05  14:00:00,60.901509244,14.6114857727,1.13683041402,0.0,34.3821554469,10.7710376103,0.139335058992,0.139335058992
 12/05  15:00:00,60.6592630756,14.6114857727,0.894584245619,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  16:00:00,60.7282454053,14.6114857727,0.963566575384,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,60.6637852418,14.6114857727,0.899106411877,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,65.9459257898,14.6114857727,0.670580293184,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  19:00:00,55.808124893,14.6114857727,0.434946502062,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  20:00:00,55.5718734547,14.6114857727,0.198695063734,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  21:00:00,50.3787677201,14.6114857727,0.0226107800032,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,27.3619330059,14.6195259982,0.0,0.172723347186,1.91011974705,2.3935639134,24.7705745116,24.7705745116
 12/06  08:00:00,28.5805883679,14.6195259982,0.0,0.155788888046,7.6404789882,4.7871278268,17.8485244232,17.8485244232
 12/06  09:00:00,42.1025916316,14.6141658479,0.0,0.0097546162959,19.1011974705,8.3774736969,3.51224702508,3.51224702508
 12/06  10:00:00,60.2569903949,14.6114857727,0.492311564919,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  11:00:00,61.7737241092,14.6114857727,2.00904527927,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  12:00:00,64.857529755,14.6114857727,5.09285092503,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  13:00:00,69.6583739885,14.6114857727,9.89369515856,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  14:00:00,72.9592177297,14.6114857727,13.1945388998,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  15:00:00,74.6945691073,14.6114857727,14.9298902773,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  16:00:00,76.3071820663,14.6114857727,16.5425032364,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  17:00:00,75.155443772,14.6114857727,15.390764942,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,78.0976568421,14.6114857727,12.8223113455,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  19:00:00,64.5345197612,14.6114857727,9.16134137022,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  20:00:00,61.6490495592,14.6114857727,6.27587116828,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  21:00:00,55.7544439571,14.6114857727,5.39828701693,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  08:00:00,28.4167592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  09:00:00,42.2984468382,14.6114857727,0.208289898021,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/07  10:00:00,61.3636607586,14.6114857727,1.59898192866,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  11:00:00,63.7603644922,14.6114857727,3.99568566228,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  12:00:00,70.5922719309,14.6114857727,10.827593101,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  13:00:00,73.9929924127,14.6114857727,14.2283135828,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  14:00:00,74.4704464098,14.6114857727,14.7057675798,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  15:00:00,77.0858002777,14.6114857727,17.3211214477,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  16:00:00,77.9667999054,14.6114857727,18.2021210754,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  17:00:00,78.4655632118,14.6114857727,18.7008843819,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  18:00:00,82.8341093483,14.6114857727,17.5587638517,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  19:00:00,69.7018932602,14.6114857727,14.3287148693,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  20:00:00,67.027422802,14.6114857727,11.6542444111,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  21:00:00,60.7805047786,14.6114857727,10.4243478385,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,27.1811694332,14.6114857727,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  08:00:00,28.4167592544,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  09:00:00,42.4782197803,14.6114857727,0.388062840147,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  10:00:00,62.8613959426,14.6114857727,3.09671711267,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  11:00:00,69.3759673495,14.6114857727,9.61128851955,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  12:00:00,75.9717479283,14.6114857727,16.2070690984,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  13:00:00,79.4686703297,14.6114857727,19.7039914997,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  14:00:00,82.2138809609,14.6114857727,22.449202131,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  15:00:00,82.8608311188,14.6114857727,23.0961522889,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  16:00:00,84.2081058816,14.6114857727,24.4434270517,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,82.7033771334,14.6114857727,22.9386983034,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,85.0576088742,14.6114857727,19.7822633776,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  19:00:00,71.1189617994,14.6114857727,15.7457834085,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  20:00:00,67.9735141962,14.6114857727,12.6003358053,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  21:00:00,59.7283363265,14.6114857727,9.37217938632,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  08:00:00,23.3997378036,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/09  09:00:00,32.2979806344,14.6114857727,0.241866595881,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  10:00:00,48.6711380699,14.6114857727,1.563959679,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/09  11:00:00,66.4835523438,14.6114857727,6.71887351386,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  12:00:00,74.6045322398,14.6114857727,14.8398534098,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  13:00:00,79.1529882892,14.6114857727,19.3883094592,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  14:00:00,82.1748942293,14.6114857727,22.4102153994,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  15:00:00,84.3245763201,14.6114857727,24.5598974901,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  16:00:00,84.0774139663,14.6114857727,24.3127351364,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  17:00:00,83.1893680902,14.6114857727,23.4246892602,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  18:00:00,86.2304171889,14.6114857727,20.9550716923,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  19:00:00,64.1816761413,14.6114857727,13.8255192012,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/09  20:00:00,50.0444870224,14.6114857727,9.72237298386,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  21:00:00,48.815376166,14.6114857727,8.49326212744,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  22:00:00,35.4588830409,14.6114857727,5.17081190396,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/10  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/10  11:00:00,37.3383014042,14.6114857727,0.265165914894,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  12:00:00,38.0678921813,14.6114857727,0.994756691967,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  13:00:00,48.2986264606,14.6114857727,1.19144806971,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  14:00:00,50.6297451428,14.6114857727,3.5225667519,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  15:00:00,54.08702377,14.6114857727,6.97984537911,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  16:00:00,55.4233091316,14.6114857727,8.31613074071,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  17:00:00,54.272742435,14.6114857727,7.16556404411,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  18:00:00,46.0329782782,14.6114857727,3.44917612218,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  19:00:00,35.9193512086,14.6114857727,0.614258620866,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,27.6194411306,14.6195259982,0.0,0.430231471885,1.91011974705,2.3935639134,50.8310129874,50.8310129874
 12/11  08:00:00,28.7889903666,14.6195259982,0.0,0.364190886746,7.6404789882,4.7871278268,42.5721445467,42.5721445467
 12/11  09:00:00,42.1843310905,14.6168459231,0.0,0.0888140000338,19.1011974705,8.3774736969,27.8111904065,27.8111904065
 12/11  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,6.39842683414,6.39842683414
 12/11  11:00:00,59.771268976,14.6114857727,0.00659014606911,0.0,34.3821554469,10.7710376103,1.46079948758,1.46079948758
 12/11  12:00:00,60.0113718446,14.6114857727,0.246693014698,0.0,34.3821554469,10.7710376103,0.549456220648,0.549456220648
 12/11  13:00:00,60.4341636652,14.6114857727,0.669484835304,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  14:00:00,60.6247481497,14.6114857727,0.860069319728,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  15:00:00,60.151122196,14.6114857727,0.386443366054,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  16:00:00,60.1531060811,14.6114857727,0.388427251117,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  17:00:00,60.0389259272,14.6114857727,0.274247097286,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  18:00:00,65.3437754366,14.6114857727,0.0684299400051,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.163621350312,0.163621350312
 12/11  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,5.0275804802,5.0275804802
 12/11  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,15.7047530528,15.7047530528
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
