Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,28.1818656744,14.6195259982,0.0,0.992656015701,1.91011974705,2.3935639134,122.104033461,122.104033461
 12/12  08:00:00,29.2421690933,14.6195259982,0.0,0.817369613422,7.6404789882,4.7871278268,100.878977636,100.878977636
 12/12  09:00:00,42.6555461204,14.6195259982,0.0,0.557348954817,19.1011974705,8.3774736969,78.5059996471,78.5059996471
 12/12  10:00:00,59.9035051377,14.6181859606,0.0,0.132126119858,34.3821554469,10.7710376103,45.3958089432,45.3958089432
 12/12  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,35.7801879582,35.7801879582
 12/12  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,21.8132635601,21.8132635601
 12/12  13:00:00,59.7821115358,14.6114857727,0.0174327059071,0.0,34.3821554469,10.7710376103,9.01195650663,9.01195650663
 12/12  14:00:00,60.0046700495,14.6114857727,0.2399912196,0.0,34.3821554469,10.7710376103,4.47277205835,4.47277205835
 12/12  15:00:00,60.2172134238,14.6114857727,0.452534593841,0.0,34.3821554469,10.7710376103,2.86443338661,2.86443338661
 12/12  16:00:00,60.3860351668,14.6114857727,0.621356336888,0.0,34.3821554469,10.7710376103,1.63676796837,1.63676796837
 12/12  17:00:00,60.2616689507,14.6114857727,0.496990120735,0.0,34.3821554469,10.7710376103,0.988822887182,0.988822887182
 12/12  18:00:00,65.4968330267,14.6114857727,0.221487530144,0.0,34.3821554469,10.7710376103,1.00277377141,1.00277377141
 12/12  19:00:00,55.3963377296,14.6114857727,0.0231593386635,0.0,22.9214369646,9.5742556536,2.236522571,2.236522571
 12/12  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,3.13703125479,3.13703125479
 12/12  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,10.0076846294,10.0076846294
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,27.7900680892,14.6195259982,0.0,0.600858430495,1.91011974705,2.3935639134,85.1262426769,85.1262426769
 12/13  08:00:00,28.8155698254,14.6195259982,0.0,0.390770345549,7.6404789882,4.7871278268,59.0693876273,59.0693876273
 12/13  09:00:00,42.2009001159,14.6181859606,0.0,0.104042987823,19.1011974705,8.3774736969,36.9188519294,36.9188519294
 12/13  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.5092754968,9.5092754968
 12/13  11:00:00,59.8511488684,14.6114857727,0.0864700384965,0.0,34.3821554469,10.7710376103,4.55393973571,4.55393973571
 12/13  12:00:00,60.6069277079,14.6114857727,0.842248877946,0.0,34.3821554469,10.7710376103,1.92409385302,1.92409385302
 12/13  13:00:00,60.4500072635,14.6114857727,0.68532843354,0.0,34.3821554469,10.7710376103,0.12081619479,0.12081619479
 12/13  14:00:00,60.5714828302,14.6114857727,0.806804000259,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  15:00:00,62.4755036521,14.6114857727,2.7108248222,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  16:00:00,65.0557037101,14.6114857727,5.29102488012,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  17:00:00,64.221074902,14.6114857727,4.45639607207,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  18:00:00,67.4369879765,14.6114857727,2.16164247987,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  19:00:00,56.0262309232,14.6114857727,0.653052532294,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/13  20:00:00,55.7234869249,14.6114857727,0.350308533931,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/13  21:00:00,50.4812616441,14.6114857727,0.125104703988,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,27.9434658146,14.6195259982,0.0,0.754256155905,1.91011974705,2.3935639134,89.5177900524,89.5177900524
 12/14  08:00:00,29.0585859095,14.6195259982,0.0,0.633786429635,7.6404789882,4.7871278268,74.9977303855,74.9977303855
 12/14  09:00:00,42.5695165872,14.6195259982,0.0,0.471319421621,19.1011974705,8.3774736969,65.3616112874,65.3616112874
 12/14  10:00:00,59.98097818,14.6195259982,0.0,0.20825912459,34.3821554469,10.7710376103,49.0330689408,49.0330689408
 12/14  11:00:00,59.7729119305,14.6128258103,0.0,0.00689306295645,34.3821554469,10.7710376103,41.2910297203,41.2910297203
 12/14  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,28.7610010433,28.7610010433
 12/14  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,21.3698534496,21.3698534496
 12/14  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,13.6537733319,13.6537733319
 12/14  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,8.64814888388,8.64814888388
 12/14  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,3.92788941874,3.92788941874
 12/14  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.01129746704,5.01129746704
 12/14  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,15.2353744202,15.2353744202
 12/14  19:00:00,55.3798755603,14.6141658479,0.0,0.00401709419558,22.9214369646,9.5742556536,25.0388190758,25.0388190758
 12/14  20:00:00,55.493208711,14.6195259982,0.0,0.111990094558,22.9214369646,9.5742556536,36.5752288525,36.5752288525
 12/14  21:00:00,50.5784005426,14.6195259982,0.0,0.214203376969,19.1011974705,8.3774736969,44.0506778477,44.0506778477
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,28.6110006106,14.6195259982,0.0,1.42179095194,1.91011974705,2.3935639134,164.562801831,164.562801831
 12/15  08:00:00,29.5529925734,14.6195259982,0.0,1.12819309356,7.6404789882,4.7871278268,135.568010005,135.568010005
 12/15  09:00:00,42.9252798638,14.6195259982,0.0,0.827082698133,19.1011974705,8.3774736969,117.29411322,117.29411322
 12/15  10:00:00,60.2311477073,14.6195259982,0.0,0.458428651864,34.3821554469,10.7710376103,87.6925540746,87.6925540746
 12/15  11:00:00,60.0115117302,14.6195259982,0.0,0.238792674802,34.3821554469,10.7710376103,76.6268593307,76.6268593307
 12/15  12:00:00,59.7860087668,14.6141658479,0.0,0.0186498616925,34.3821554469,10.7710376103,55.4798306185,55.4798306185
 12/15  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,40.8928232478,40.8928232478
 12/15  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,32.9257538895,32.9257538895
 12/15  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,27.2512996428,27.2512996428
 12/15  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,24.1899398246,24.1899398246
 12/15  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,26.1138027412,26.1138027412
 12/15  18:00:00,65.3707925656,14.6181859606,0.0,0.0887468810489,34.3821554469,10.7710376103,33.3994533555,33.3994533555
 12/15  19:00:00,55.5834220115,14.6195259982,0.0,0.202203395062,22.9214369646,9.5742556536,39.5628137611,39.5628137611
 12/15  20:00:00,55.649314954,14.6195259982,0.0,0.268096337616,22.9214369646,9.5742556536,46.5203215524,46.5203215524
 12/15  21:00:00,50.6786718971,14.6195259982,0.0,0.314474731489,19.1011974705,8.3774736969,50.4921404677,50.4921404677
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,27.6890518237,14.6195259982,0.0,1.09823314335,1.91011974705,1.79517293505,130.435763429,130.435763429
 12/16  08:00:00,25.6648983294,14.6195259982,0.0,0.879453633648,3.8202394941,3.5903458701,101.503751218,101.503751218
 12/16  09:00:00,32.8423959467,14.6195259982,0.0,0.77824168267,11.4607184823,5.9839097835,90.378698152,90.378698152
 12/16  10:00:00,47.6190805184,14.6195259982,0.0,0.503861901982,22.9214369646,9.5742556536,64.083567247,64.083567247
 12/16  11:00:00,59.99781053,14.6195259982,0.0,0.225091474624,34.3821554469,10.7710376103,39.1500065132,39.1500065132
 12/16  12:00:00,59.9470922446,14.6195259982,0.0,0.174373189179,34.3821554469,10.7710376103,19.1837699277,19.1837699277
 12/16  13:00:00,59.7672649613,14.6128258103,0.0,0.00124609380369,34.3821554469,10.7710376103,9.86906426232,9.86906426232
 12/16  14:00:00,59.8197997882,14.6181859606,0.0,0.048420770385,34.3821554469,10.7710376103,8.30941989298,8.30941989298
 12/16  15:00:00,59.8244072565,14.6195259982,0.0,0.0516882010739,34.3821554469,10.7710376103,6.8802470068,6.8802470068
 12/16  16:00:00,59.7663872152,14.6128258103,0.0,0.000368347654788,34.3821554469,10.7710376103,5.60467961182,5.60467961182
 12/16  17:00:00,59.8024784574,14.6181859606,0.0,0.0310994395453,34.3821554469,10.7710376103,5.27382908212,5.27382908212
 12/16  18:00:00,65.4355042034,14.6195259982,0.0,0.152118481292,34.3821554469,10.7710376103,6.03634239441,6.03634239441
 12/16  19:00:00,50.6064275005,14.6195259982,0.0,0.242230334924,19.1011974705,8.3774736969,20.3577815199,20.3577815199
 12/16  20:00:00,40.6047863333,14.6195259982,0.0,0.274632069299,11.4607184823,5.9839097835,26.3979118222,26.3979118222
 12/16  21:00:00,40.6215783985,14.6195259982,0.0,0.291424134477,11.4607184823,5.9839097835,28.2049054145,28.2049054145
 12/16  22:00:00,30.6471621743,14.6195259982,0.0,0.351050811872,3.8202394941,3.5903458701,39.1786977369,39.1786977369
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,22.6397605829,14.6195259982,0.0,0.609649220516,3.8202394941,3.5903458701,86.9072297675,86.9072297675
 12/17  10:00:00,22.1367778659,14.6195259982,0.0,0.106666503502,3.8202394941,3.5903458701,48.7440701968,48.7440701968
 12/17  11:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,26.7952267442,26.7952267442
 12/17  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,15.9277995175,15.9277995175
 12/17  13:00:00,47.1084800156,14.6114857727,0.00130162461518,0.0,22.9214369646,9.5742556536,5.09478951725,5.09478951725
 12/17  14:00:00,47.1811402364,14.6114857727,0.0739618454549,0.0,22.9214369646,9.5742556536,3.65880872241,3.65880872241
 12/17  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,2.42003560752,2.42003560752
 12/17  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.84559976288,1.84559976288
 12/17  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.85062690534,1.85062690534
 12/17  18:00:00,42.583802156,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,8.11058575567,8.11058575567
 12/17  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,15.5491074274,15.5491074274
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,27.8708712057,14.6195259982,0.0,0.681661547014,1.91011974705,2.3935639134,84.1110608322,84.1110608322
 12/18  08:00:00,30.3134841718,14.6195259982,0.0,0.511018025252,7.6404789882,4.7871278268,65.2721779345,65.2721779345
 12/18  09:00:00,42.3310451321,14.6195259982,0.0,0.232847966498,19.1011974705,8.3774736969,45.6939814315,45.6939814315
 12/18  10:00:00,59.7717903224,14.6128258103,0.0,0.00577145483452,34.3821554469,10.7710376103,21.1724021558,21.1724021558
 12/18  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,9.83574672582,9.83574672582
 12/18  12:00:00,59.8766710441,14.6114857727,0.111992214169,0.0,34.3821554469,10.7710376103,3.27731990609,3.27731990609
 12/18  13:00:00,60.0698873879,14.6114857727,0.305208557988,0.0,34.3821554469,10.7710376103,1.76128078023,1.76128078023
 12/18  14:00:00,60.7155952398,14.6114857727,0.950916409881,0.0,34.3821554469,10.7710376103,0.410182808851,0.410182808851
 12/18  15:00:00,61.2063761166,14.6114857727,1.44169728667,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  16:00:00,61.4185819111,14.6114857727,1.65390308121,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  17:00:00,61.1429511625,14.6114857727,1.37827233252,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  18:00:00,65.9103689475,14.6114857727,0.635023450854,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  19:00:00,55.6719546417,14.6114857727,0.298776250733,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  20:00:00,55.5481724796,14.6114857727,0.174994088629,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  21:00:00,50.3686368075,14.6114857727,0.0124798673913,0.0,19.1011974705,8.3774736969,0.504923763216,0.504923763216
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,27.8923895746,14.6195259982,0.0,0.703179915966,1.91011974705,2.3935639134,97.5468252172,97.5468252172
 12/19  08:00:00,30.4257987706,14.6195259982,0.0,0.623332624065,7.6404789882,4.7871278268,84.1181241269,84.1181241269
 12/19  09:00:00,42.5125600756,14.6195259982,0.0,0.414362910024,19.1011974705,8.3774736969,65.4762411871,65.4762411871
 12/19  10:00:00,59.8223958695,14.6155058855,0.0,0.0536969268554,34.3821554469,10.7710376103,31.2605565352,31.2605565352
 12/19  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,15.4175892873,15.4175892873
 12/19  12:00:00,59.7740146217,14.6114857727,0.00933579178183,0.0,34.3821554469,10.7710376103,4.86481376687,4.86481376687
 12/19  13:00:00,59.9973270394,14.6114857727,0.232648209474,0.0,34.3821554469,10.7710376103,3.06154476124,3.06154476124
 12/19  14:00:00,59.9778375112,14.6114857727,0.213158681268,0.0,34.3821554469,10.7710376103,1.82748205032,1.82748205032
 12/19  15:00:00,60.100352271,14.6114857727,0.335673441035,0.0,34.3821554469,10.7710376103,0.549228502738,0.549228502738
 12/19  16:00:00,60.3053860566,14.6114857727,0.540707226656,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  17:00:00,60.2117416129,14.6114857727,0.44706278293,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  18:00:00,65.3947918521,14.6114857727,0.119446355475,0.0,34.3821554469,10.7710376103,0.0121771447801,0.0121771447801
 12/19  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.00865371972,1.00865371972
 12/19  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,1.94702533493,1.94702533493
 12/19  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,8.19842934714,8.19842934714
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,28.5013318523,14.6195259982,0.0,1.31212219359,1.91011974705,2.3935639134,153.924666656,153.924666656
 12/20  08:00:00,30.8690635898,14.6195259982,0.0,1.06659744323,7.6404789882,4.7871278268,132.920817984,132.920817984
 12/20  09:00:00,42.8263867639,14.6195259982,0.0,0.728189598302,19.1011974705,8.3774736969,118.390981652,118.390981652
 12/20  10:00:00,60.2566394338,14.6195259982,0.0,0.483920378411,34.3821554469,10.7710376103,95.2102827288,95.2102827288
 12/20  11:00:00,60.1809322395,14.6195259982,0.0,0.408213184115,34.3821554469,10.7710376103,85.2173620046,85.2173620046
 12/20  12:00:00,59.975425394,14.6195259982,0.0,0.202706338562,34.3821554469,10.7710376103,73.4477442085,73.4477442085
 12/20  13:00:00,59.7897846019,14.6155058855,0.0,0.0210856592195,34.3821554469,10.7710376103,61.317851568,61.317851568
 12/20  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,52.7670476655,52.7670476655
 12/20  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,43.7786827764,43.7786827764
 12/20  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,30.4292866512,30.4292866512
 12/20  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,28.2420490037,28.2420490037
 12/20  18:00:00,65.3825902599,14.6181859606,0.0,0.100544575368,34.3821554469,10.7710376103,32.5965979537,32.5965979537
 12/20  19:00:00,55.6018733879,14.6195259982,0.0,0.220654771516,22.9214369646,9.5742556536,40.0990138556,40.0990138556
 12/20  20:00:00,55.7106436415,14.6195259982,0.0,0.329425025035,22.9214369646,9.5742556536,53.5935416187,53.5935416187
 12/20  21:00:00,50.7604541867,14.6195259982,0.0,0.39625702105,19.1011974705,8.3774736969,60.6398189277,60.6398189277
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,28.6097309625,14.6195259982,0.0,1.4205213038,1.91011974705,2.3935639134,171.375733224,171.375733224
 12/21  08:00:00,30.9158993186,14.6195259982,0.0,1.11343317205,7.6404789882,4.7871278268,137.299771695,137.299771695
 12/21  09:00:00,42.8614595561,14.6195259982,0.0,0.763262390492,19.1011974705,8.3774736969,109.003597657,109.003597657
 12/21  10:00:00,60.0996732076,14.6195259982,0.0,0.326954152144,34.3821554469,10.7710376103,70.7199674284,70.7199674284
 12/21  11:00:00,59.7909066065,14.6141658479,0.0,0.0235477014378,34.3821554469,10.7710376103,42.4699900668,42.4699900668
 12/21  12:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,17.5123928951,17.5123928951
 12/21  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,8.88147659134,8.88147659134
 12/21  14:00:00,59.8602697082,14.6114857727,0.0955908782846,0.0,34.3821554469,10.7710376103,6.23735982446,6.23735982446
 12/21  15:00:00,60.0991275439,14.6114857727,0.334448714008,0.0,34.3821554469,10.7710376103,3.9173819154,3.9173819154
 12/21  16:00:00,60.3951858127,14.6114857727,0.630506982736,0.0,34.3821554469,10.7710376103,2.08800013141,2.08800013141
 12/21  17:00:00,60.1505638694,14.6114857727,0.385885039486,0.0,34.3821554469,10.7710376103,1.70027483296,1.70027483296
 12/21  18:00:00,65.323973753,14.6114857727,0.0486282564446,0.0,34.3821554469,10.7710376103,2.25019799448,2.25019799448
 12/21  19:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,3.08344246989,3.08344246989
 12/21  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,3.47356057572,3.47356057572
 12/21  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,7.39166741025,7.39166741025
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,27.7302534381,14.6195259982,0.0,0.541043779478,1.91011974705,2.3935639134,74.9323655153,74.9323655153
 12/22  08:00:00,30.1889588532,14.6195259982,0.0,0.386492706636,7.6404789882,4.7871278268,54.584233955,54.584233955
 12/22  09:00:00,42.1786084528,14.6168459231,0.0,0.0830913623252,19.1011974705,8.3774736969,31.2886208357,31.2886208357
 12/22  10:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,5.87500968231,5.87500968231
 12/22  11:00:00,60.2267140761,14.6114857727,0.462035246138,0.0,34.3821554469,10.7710376103,2.88965781757,2.88965781757
 12/22  12:00:00,61.1852740523,14.6114857727,1.42059522232,0.0,34.3821554469,10.7710376103,0.422534105143,0.422534105143
 12/22  13:00:00,62.3083184378,14.6114857727,2.54363960789,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  14:00:00,63.9658825482,14.6114857727,4.20120371831,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  15:00:00,65.6532367217,14.6114857727,5.8885578918,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  16:00:00,66.4609746602,14.6114857727,6.69629583027,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,66.8397753572,14.6114857727,7.07509652728,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,70.0166558177,14.6114857727,4.74131032115,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  19:00:00,57.4883777732,14.6114857727,2.11519938225,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/22  20:00:00,56.6342946931,14.6114857727,1.26111630217,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/22  21:00:00,51.3839741322,14.6114857727,1.02781719209,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,26.5827784548,14.6114857727,0.0,0.0,1.91011974705,1.79517293505,0.116481781693,0.116481781693
 12/23  08:00:00,24.7774044703,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/23  09:00:00,32.0561140385,14.6114857727,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  10:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/23  11:00:00,59.9021813843,14.6114857727,0.137502554366,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  12:00:00,60.366331293,14.6114857727,0.601652463059,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  13:00:00,63.4050384243,14.6114857727,3.64035959434,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  14:00:00,69.4333076757,14.6114857727,9.66862884572,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  15:00:00,70.5709829096,14.6114857727,10.8063040797,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  16:00:00,69.7873682062,14.6114857727,10.0226893763,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  17:00:00,69.0502770437,14.6114857727,9.28559821376,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  18:00:00,73.0681932686,14.6114857727,7.792847772,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  19:00:00,53.5415013411,14.6114857727,3.18534440096,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/23  20:00:00,41.0344882382,14.6114857727,0.71237419968,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  21:00:00,40.6302193399,14.6114857727,0.308105301381,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  22:00:00,30.2891001691,14.6114857727,0.00102903218852,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,22.5353981931,14.6195259982,0.0,0.505286830715,3.8202394941,3.5903458701,85.7465700611,85.7465700611
 12/24  10:00:00,22.5157746843,14.6195259982,0.0,0.485663321844,3.8202394941,3.5903458701,72.8163503746,72.8163503746
 12/24  11:00:00,37.5669960773,14.6195259982,0.0,0.485820362448,15.2809579764,7.1806917402,61.4025199755,61.4025199755
 12/24  12:00:00,37.5349673708,14.6195259982,0.0,0.453791655935,15.2809579764,7.1806917402,57.4991963936,57.4991963936
 12/24  13:00:00,47.3598311233,14.6195259982,0.0,0.244612506909,22.9214369646,9.5742556536,46.0702980287,46.0702980287
 12/24  14:00:00,47.3212581542,14.6195259982,0.0,0.206039537828,22.9214369646,9.5742556536,44.3891694602,44.3891694602
 12/24  15:00:00,47.385610117,14.6195259982,0.0,0.270391500578,22.9214369646,9.5742556536,40.9324001484,40.9324001484
 12/24  16:00:00,47.4842117256,14.6195259982,0.0,0.368993109131,22.9214369646,9.5742556536,41.9572296465,41.9572296465
 12/24  17:00:00,47.5525665722,14.6195259982,0.0,0.437347955785,22.9214369646,9.5742556536,44.2699328209,44.2699328209
 12/24  18:00:00,42.8376364297,14.6195259982,0.0,0.245794048261,15.2809579764,7.1806917402,65.5654102647,65.5654102647
 12/24  19:00:00,35.6116108797,14.6195259982,0.0,0.298478066507,7.6404789882,4.7871278268,73.8400479297,73.8400479297
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,23.4319694899,14.6195259982,0.0,1.40185812749,3.8202394941,3.5903458701,139.71059368,139.71059368
 12/25  10:00:00,23.0651347092,14.6195259982,0.0,1.03502334677,3.8202394941,3.5903458701,106.726634558,106.726634558
 12/25  11:00:00,37.9623660013,14.6195259982,0.0,0.881190286436,15.2809579764,7.1806917402,91.7578549259,91.7578549259
 12/25  12:00:00,37.8833652846,14.6195259982,0.0,0.802189569786,15.2809579764,7.1806917402,86.3895672775,86.3895672775
 12/25  13:00:00,48.0363057936,14.6195259982,0.0,0.921087177205,22.9214369646,9.5742556536,75.5796036589,75.5796036589
 12/25  14:00:00,48.0050883416,14.6195259982,0.0,0.889869725156,22.9214369646,9.5742556536,71.3852921313,71.3852921313
 12/25  15:00:00,47.8526789614,14.6195259982,0.0,0.737460344955,22.9214369646,9.5742556536,70.949217383,70.949217383
 12/25  16:00:00,47.8880693618,14.6195259982,0.0,0.772850745377,22.9214369646,9.5742556536,72.8166665329,72.8166665329
 12/25  17:00:00,47.9069471639,14.6195259982,0.0,0.791728547476,22.9214369646,9.5742556536,68.7817451101,68.7817451101
 12/25  18:00:00,43.1424922663,14.6195259982,0.0,0.550649884846,15.2809579764,7.1806917402,82.7118223622,82.7118223622
 12/25  19:00:00,35.880865568,14.6195259982,0.0,0.567732754734,7.6404789882,4.7871278268,83.6314657313,83.6314657313
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.571023698,0.00134003758089,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5823117379,0.00536015032355,0.0,0.00726792712167,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.6263491823,0.00804022548532,0.0,0.0486252963834,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.6566209824,0.00804022548532,0.0,0.078897096452,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,28.8970124247,14.6195259982,0.0,1.70780276598,1.91011974705,2.3935639134,162.055058578,162.055058578
 12/26  08:00:00,31.2053907414,14.6195259982,0.0,1.40292459481,7.6404789882,4.7871278268,129.701236192,129.701236192
 12/26  09:00:00,43.3407465272,14.6195259982,0.0,1.24254936157,19.1011974705,8.3774736969,114.414095313,114.414095313
 12/26  10:00:00,60.8857210282,14.6195259982,0.0,1.11300197281,34.3821554469,10.7710376103,95.1930890967,95.1930890967
 12/26  11:00:00,60.8289725999,14.6195259982,0.0,1.05625354453,34.3821554469,10.7710376103,90.7796346851,90.7796346851
 12/26  12:00:00,60.7331855985,14.6195259982,0.0,0.960466543059,34.3821554469,10.7710376103,80.4344261559,80.4344261559
 12/26  13:00:00,60.6883870338,14.6195259982,0.0,0.915667978381,34.3821554469,10.7710376103,75.3294833503,75.3294833503
 12/26  14:00:00,60.6199825374,14.6195259982,0.0,0.847263481931,34.3821554469,10.7710376103,68.7270426727,68.7270426727
 12/26  15:00:00,60.5019233821,14.6195259982,0.0,0.729204326694,34.3821554469,10.7710376103,63.2116513286,63.2116513286
 12/26  16:00:00,60.2574481008,14.6195259982,0.0,0.48472904533,34.3821554469,10.7710376103,49.9370862513,49.9370862513
 12/26  17:00:00,60.2243537803,14.6195259982,0.0,0.451634724899,34.3821554469,10.7710376103,45.4257517062,45.4257517062
 12/26  18:00:00,65.94276651,14.6195259982,0.0,0.659380787883,34.3821554469,10.7710376103,53.6934134936,53.6934134936
 12/26  19:00:00,56.1473727806,14.6195259982,0.0,0.766154164148,22.9214369646,9.5742556536,62.4339137688,62.4339137688
 12/26  20:00:00,56.2015642959,14.6195259982,0.0,0.820345679507,22.9214369646,9.5742556536,70.2480864612,70.2480864612
 12/26  21:00:00,51.223865375,14.6195259982,0.0,0.859668209385,19.1011974705,8.3774736969,76.4195160753,76.4195160753
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.6184388315,0.00804022548532,0.0,0.0407149455793,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.7065465283,0.0328980819604,0.0,0.103964785892,1.91011974705,2.3935639134,0.585658244372,0.585658244372
 12/27  04:00:00,12.7766694035,0.0599409764874,0.0,0.147044766592,1.91011974705,2.3935639134,1.22279661337,1.22279661337
 12/27  05:00:00,12.808021387,0.0686995490963,0.0,0.169638177439,1.91011974705,2.3935639134,1.42915110184,1.42915110184
 12/27  06:00:00,12.7259748693,0.0295494175294,0.0,0.126741791292,1.91011974705,2.3935639134,0.506762747746,0.506762747746
 12/27  07:00:00,28.9261392075,14.6195259982,0.0,1.73692954883,1.91011974705,2.3935639134,175.618472921,175.618472921
 12/27  08:00:00,31.2157865038,14.6195259982,0.0,1.4133203572,7.6404789882,4.7871278268,147.185309786,147.185309786
 12/27  09:00:00,43.0697623304,14.6195259982,0.0,0.971565164753,19.1011974705,8.3774736969,121.761334181,121.761334181
 12/27  10:00:00,60.3028924311,14.6195259982,0.0,0.53017337566,34.3821554469,10.7710376103,88.5625560651,88.5625560651
 12/27  11:00:00,60.0000018146,14.6195259982,0.0,0.227282759227,34.3821554469,10.7710376103,70.7069514978,70.7069514978
 12/27  12:00:00,59.776941456,14.6141658479,0.0,0.00958255087676,34.3821554469,10.7710376103,48.1151404022,48.1151404022
 12/27  13:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,30.3894782615,30.3894782615
 12/27  14:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,18.7671441562,18.7671441562
 12/27  15:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,10.7651983385,10.7651983385
 12/27  16:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,7.39274201407,7.39274201407
 12/27  17:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,6.62849277906,6.62849277906
 12/27  18:00:00,65.2753454966,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,8.49848366909,8.49848366909
 12/27  19:00:00,55.3809900982,14.6141658479,0.0,0.00513163209811,22.9214369646,9.5742556536,20.072024082,20.072024082
 12/27  20:00:00,55.4711041218,14.6195259982,0.0,0.089885505342,22.9214369646,9.5742556536,30.711694384,30.711694384
 12/27  21:00:00,50.5195181371,14.6195259982,0.0,0.155320971437,19.1011974705,8.3774736969,35.2524274382,35.2524274382
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,28.3046427788,14.6195259982,0.0,1.1154331201,1.91011974705,2.3935639134,135.332228311,135.332228311
 12/28  08:00:00,30.6518824652,14.6195259982,0.0,0.849416318692,7.6404789882,4.7871278268,105.97411847,105.97411847
 12/28  09:00:00,42.6241212369,14.6195259982,0.0,0.525924071318,19.1011974705,8.3774736969,87.4655324298,87.4655324298
 12/28  10:00:00,59.9273183436,14.6195259982,0.0,0.154599288157,34.3821554469,10.7710376103,57.8939905746,57.8939905746
 12/28  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,34.2509078036,34.2509078036
 12/28  12:00:00,59.7670592124,14.6114857727,0.00238038244957,0.0,34.3821554469,10.7710376103,10.7849880879,10.7849880879
 12/28  13:00:00,60.0237694631,14.6114857727,0.259090633208,0.0,34.3821554469,10.7710376103,6.96103789176,6.96103789176
 12/28  14:00:00,60.3343545775,14.6114857727,0.569675747594,0.0,34.3821554469,10.7710376103,5.19175941841,5.19175941841
 12/28  15:00:00,60.5927367019,14.6114857727,0.828057871928,0.0,34.3821554469,10.7710376103,3.58549659277,3.58549659277
 12/28  16:00:00,60.6689328335,14.6114857727,0.90425400354,0.0,34.3821554469,10.7710376103,2.67663740451,2.67663740451
 12/28  17:00:00,60.2987990697,14.6114857727,0.534120239789,0.0,34.3821554469,10.7710376103,2.44721663184,2.44721663184
 12/28  18:00:00,65.4485575685,14.6114857727,0.173212071889,0.0,34.3821554469,10.7710376103,2.54294736115,2.54294736115
 12/28  19:00:00,55.37520127,14.6114857727,0.00202287904108,0.0,22.9214369646,9.5742556536,3.26618052765,3.26618052765
 12/28  20:00:00,55.3731783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,6.59834894042,6.59834894042
 12/28  21:00:00,50.3561569401,14.6114857727,0.0,0.0,19.1011974705,8.3774736969,13.293122429,13.293122429
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,27.9412552155,14.6195259982,0.0,0.752045556847,1.91011974705,2.3935639134,106.162934271,106.162934271
 12/29  08:00:00,30.3939864021,14.6195259982,0.0,0.591520255548,7.6404789882,4.7871278268,82.8875298003,82.8875298003
 12/29  09:00:00,42.4275912048,14.6195259982,0.0,0.329394039202,19.1011974705,8.3774736969,62.9768616876,62.9768616876
 12/29  10:00:00,59.7881820514,14.6141658479,0.0,0.0208231463066,34.3821554469,10.7710376103,33.6903328003,33.6903328003
 12/29  11:00:00,59.7646788299,14.6114857727,0.0,0.0,34.3821554469,10.7710376103,14.0918639388,14.0918639388
 12/29  12:00:00,60.1364373672,14.6114857727,0.371758537265,0.0,34.3821554469,10.7710376103,4.68900233136,4.68900233136
 12/29  13:00:00,61.1221228749,14.6114857727,1.35744404492,0.0,34.3821554469,10.7710376103,2.1970690501,2.1970690501
 12/29  14:00:00,61.7526302328,14.6114857727,1.98795140291,0.0,34.3821554469,10.7710376103,0.334046832859,0.334046832859
 12/29  15:00:00,62.1467513744,14.6114857727,2.38207254449,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  16:00:00,62.8617287844,14.6114857727,3.09704995445,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  17:00:00,62.0840032425,14.6114857727,2.31932441253,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  18:00:00,66.7551499802,14.6114857727,1.4798044836,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  19:00:00,56.2769734184,14.6114857727,0.903795027498,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/29  20:00:00,55.8161064495,14.6114857727,0.442928058613,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/29  21:00:00,50.6095127954,14.6114857727,0.2533558553,0.0,19.1011974705,8.3774736969,0.110994016023,0.110994016023
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,27.0210897341,14.6195259982,0.0,0.430271053829,1.91011974705,1.79517293505,73.9722783641,73.9722783641
 12/30  08:00:00,25.1175102362,14.6195259982,0.0,0.332065540449,3.8202394941,3.5903458701,55.7078126667,55.7078126667
 12/30  09:00:00,32.1129720489,14.6155058855,0.0,0.052837897637,11.4607184823,5.9839097835,31.5870876039,31.5870876039
 12/30  10:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,7.54210570706,7.54210570706
 12/30  11:00:00,60.1151265493,14.6114857727,0.350447719384,0.0,34.3821554469,10.7710376103,3.64443433404,3.64443433404
 12/30  12:00:00,61.0802340222,14.6114857727,1.31555519231,0.0,34.3821554469,10.7710376103,1.41336771997,1.41336771997
 12/30  13:00:00,61.8603067252,14.6114857727,2.09562789528,0.0,34.3821554469,10.7710376103,0.0203729768872,0.0203729768872
 12/30  14:00:00,62.3163625509,14.6114857727,2.55168372092,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  15:00:00,62.6016916916,14.6114857727,2.83701286169,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  16:00:00,63.325765602,14.6114857727,3.56108677202,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  17:00:00,63.2915143839,14.6114857727,3.52683555396,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  18:00:00,65.572763726,14.6114857727,1.67508489606,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  19:00:00,50.9431811702,14.6114857727,0.587024230043,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/30  20:00:00,40.4975850395,14.6114857727,0.175471001007,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/30  21:00:00,40.3820948077,14.6114857727,0.0599807691366,0.0,11.4607184823,5.9839097835,0.197843518894,0.197843518894
 12/30  22:00:00,30.2880711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,1.4263549313,1.4263549313
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,29.3611631861,29.3611631861
 12/31  10:00:00,22.0220711369,14.6114857727,0.0,0.0,3.8202394941,3.5903458701,15.567767364,15.567767364
 12/31  11:00:00,37.5486748033,14.6114857727,0.47553931393,0.0,15.2809579764,7.1806917402,1.64197258862,1.64197258862
 12/31  12:00:00,38.3262815444,14.6114857727,1.25314605507,0.0,15.2809579764,7.1806917402,0.0640982663717,0.0640982663717
 12/31  13:00:00,48.5163264972,14.6114857727,1.40914810624,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  14:00:00,50.2142540486,14.6114857727,3.10707565766,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  15:00:00,52.8135493893,14.6114857727,5.70637099841,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  16:00:00,53.3276688339,14.6114857727,6.22049044293,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  17:00:00,53.8827730329,14.6114857727,6.77559464196,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  18:00:00,45.6695383958,14.6114857727,4.46340290651,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  19:00:00,37.5516963594,14.6114857727,2.24660377163,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,22.5894046878,14.6195259982,0.0,0.559293325346,3.8202394941,3.5903458701,111.966618859,111.966618859
 01/01  10:00:00,22.2698845092,14.6195259982,0.0,0.239773146768,3.8202394941,3.5903458701,87.9344059424,87.9344059424
 01/01  11:00:00,37.0874372059,14.6141658479,0.0,0.0116216414174,15.2809579764,7.1806917402,65.6299046679,65.6299046679
 01/01  12:00:00,37.0731354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,48.6330090353,48.6330090353
 01/01  13:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,57.0663901137,57.0663901137
 01/01  14:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,71.1215441664,71.1215441664
 01/01  15:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,32.8631305771,32.8631305771
 01/01  16:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,6.81214524115,6.81214524115
 01/01  17:00:00,47.1071783909,14.6114857727,0.0,0.0,22.9214369646,9.5742556536,5.39663677941,5.39663677941
 01/01  18:00:00,41.2061354893,14.6114857727,0.0,0.0,15.2809579764,7.1806917402,23.3458137475,23.3458137475
 01/01  19:00:00,35.3050925877,14.6114857727,0.0,0.0,7.6404789882,4.7871278268,34.1396361915,34.1396361915
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
